Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522286,New Cut Road,2023-06-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.39
522286,New Cut Road,2023-06-20T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.66
522286,New Cut Road,2023-06-20T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.94
522286,New Cut Road,2023-06-20T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.79
522286,New Cut Road,2023-06-20T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.16
522286,New Cut Road,2023-06-20T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.37
522286,New Cut Road,2023-06-20T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,36.0
522286,New Cut Road,2023-06-20T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.6
522286,New Cut Road,2023-06-20T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.8
522286,New Cut Road,2023-06-20T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.8
522286,New Cut Road,2023-06-20T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.38
522286,New Cut Road,2023-06-20T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.55
522286,New Cut Road,2023-06-20T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.52
522286,New Cut Road,2023-06-20T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.5
522286,New Cut Road,2023-06-20T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.79
522286,New Cut Road,2023-06-20T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.65
522286,New Cut Road,2023-06-20T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
522286,New Cut Road,2023-06-20T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.1
522286,New Cut Road,2023-06-20T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.5
522286,New Cut Road,2023-06-20T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.0
522286,New Cut Road,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,34.7
522286,New Cut Road,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
522286,New Cut Road,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
522286,New Cut Road,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
522286,New Cut Road,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
522286,New Cut Road,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
522286,New Cut Road,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
522286,New Cut Road,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.47
522286,New Cut Road,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.55
522286,New Cut Road,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
522286,New Cut Road,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,101.15
522286,New Cut Road,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,90.4
522286,New Cut Road,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,109.11
522286,New Cut Road,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,130.8
522286,New Cut Road,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,425.2
522286,New Cut Road,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,381.4
522286,New Cut Road,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,457.2
522286,New Cut Road,2023-06-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
522286,New Cut Road,2023-06-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
522286,New Cut Road,2023-06-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.59
522286,New Cut Road,2023-06-20T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.01
522286,New Cut Road,2023-06-20T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.75
522286,New Cut Road,2023-06-20T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.56
522286,New Cut Road,2023-06-20T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.58
522286,New Cut Road,2023-06-20T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.72
522286,New Cut Road,2023-06-20T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,35.9
522286,New Cut Road,2023-06-20T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.7
522286,New Cut Road,2023-06-20T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.3
522286,New Cut Road,2023-06-20T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.9
522286,New Cut Road,2023-06-20T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.3
522286,New Cut Road,2023-06-20T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.03
522286,New Cut Road,2023-06-20T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.4
522286,New Cut Road,2023-06-20T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,25.2
522286,New Cut Road,2023-06-20T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.45
522286,New Cut Road,2023-06-20T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,24.0
522286,New Cut Road,2023-06-20T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.9
522286,New Cut Road,2023-06-20T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,106.5
522286,New Cut Road,2023-06-20T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.9
522286,New Cut Road,2023-06-20T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.1
522286,New Cut Road,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,34.6
522286,New Cut Road,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
522286,New Cut Road,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
522286,New Cut Road,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
522286,New Cut Road,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
522286,New Cut Road,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
522286,New Cut Road,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
522286,New Cut Road,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
522286,New Cut Road,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.39
522286,New Cut Road,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
522286,New Cut Road,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,99.06
522286,New Cut Road,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,91.2
522286,New Cut Road,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,111.26
522286,New Cut Road,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,136.9
522286,New Cut Road,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,415.5
522286,New Cut Road,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,384.6
522286,New Cut Road,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,465.7
522286,New Cut Road,2023-06-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
522286,New Cut Road,2023-06-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.58
522286,New Cut Road,2023-06-20T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.69
522286,New Cut Road,2023-06-20T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.07
522286,New Cut Road,2023-06-20T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.52
522286,New Cut Road,2023-06-20T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.49
522286,New Cut Road,2023-06-20T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.44
522286,New Cut Road,2023-06-20T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,37.7
522286,New Cut Road,2023-06-20T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.2
522286,New Cut Road,2023-06-20T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.0
522286,New Cut Road,2023-06-20T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.6
522286,New Cut Road,2023-06-20T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.99
522286,New Cut Road,2023-06-20T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.99
522286,New Cut Road,2023-06-20T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.01
522286,New Cut Road,2023-06-20T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,23.01
522286,New Cut Road,2023-06-20T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.24
522286,New Cut Road,2023-06-20T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.02
522286,New Cut Road,2023-06-20T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
522286,New Cut Road,2023-06-20T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.3
522286,New Cut Road,2023-06-20T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.9
522286,New Cut Road,2023-06-20T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.1
522286,New Cut Road,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,34.5
522286,New Cut Road,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
522286,New Cut Road,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
522286,New Cut Road,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
522286,New Cut Road,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
522286,New Cut Road,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
522286,New Cut Road,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
522286,New Cut Road,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.35
522286,New Cut Road,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.2
522286,New Cut Road,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.06
522286,New Cut Road,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,93.35
522286,New Cut Road,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,91.27
522286,New Cut Road,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,108.17
522286,New Cut Road,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,135.2
522286,New Cut Road,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,393.3
522286,New Cut Road,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,385.8
522286,New Cut Road,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,454.8
522286,New Cut Road,2023-06-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
522286,New Cut Road,2023-06-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.37
522286,New Cut Road,2023-06-20T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.69
522286,New Cut Road,2023-06-20T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.72
522286,New Cut Road,2023-06-20T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.96
522286,New Cut Road,2023-06-20T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.35
522286,New Cut Road,2023-06-20T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.32
522286,New Cut Road,2023-06-20T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,41.3
522286,New Cut Road,2023-06-20T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.8
522286,New Cut Road,2023-06-20T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.4
522286,New Cut Road,2023-06-20T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.6
522286,New Cut Road,2023-06-20T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.13
522286,New Cut Road,2023-06-20T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.78
522286,New Cut Road,2023-06-20T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.94
522286,New Cut Road,2023-06-20T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,24.6
522286,New Cut Road,2023-06-20T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.36
522286,New Cut Road,2023-06-20T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.53
522286,New Cut Road,2023-06-20T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
522286,New Cut Road,2023-06-20T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.1
522286,New Cut Road,2023-06-20T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.2
522286,New Cut Road,2023-06-20T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.6
522286,New Cut Road,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,34.3
522286,New Cut Road,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
522286,New Cut Road,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
522286,New Cut Road,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
522286,New Cut Road,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
522286,New Cut Road,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
522286,New Cut Road,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
522286,New Cut Road,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
522286,New Cut Road,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.9
522286,New Cut Road,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
522286,New Cut Road,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,99.44
522286,New Cut Road,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,90.74
522286,New Cut Road,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,109.3
522286,New Cut Road,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,132.5
522286,New Cut Road,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,418.0
522286,New Cut Road,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,383.3
522286,New Cut Road,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,458.2
522286,New Cut Road,2023-06-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.39
522286,New Cut Road,2023-06-20T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.11
522286,New Cut Road,2023-06-20T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.39
522286,New Cut Road,2023-06-20T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.46
522286,New Cut Road,2023-06-20T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.11
522286,New Cut Road,2023-06-20T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.68
522286,New Cut Road,2023-06-20T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.8
522286,New Cut Road,2023-06-20T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.6
522286,New Cut Road,2023-06-20T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.5
522286,New Cut Road,2023-06-20T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.8
522286,New Cut Road,2023-06-20T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.16
522286,New Cut Road,2023-06-20T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.4
522286,New Cut Road,2023-06-20T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.55
522286,New Cut Road,2023-06-20T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,27.04
522286,New Cut Road,2023-06-20T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.16
522286,New Cut Road,2023-06-20T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,24.43
522286,New Cut Road,2023-06-20T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
522286,New Cut Road,2023-06-20T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,113.8
522286,New Cut Road,2023-06-20T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.7
522286,New Cut Road,2023-06-20T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.5
522286,New Cut Road,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,34.3
522286,New Cut Road,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
522286,New Cut Road,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
522286,New Cut Road,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
522286,New Cut Road,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
522286,New Cut Road,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
522286,New Cut Road,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
522286,New Cut Road,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
522286,New Cut Road,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.03
522286,New Cut Road,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
522286,New Cut Road,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,103.34
522286,New Cut Road,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,91.22
522286,New Cut Road,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,107.84
522286,New Cut Road,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,124.7
522286,New Cut Road,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,434.9
522286,New Cut Road,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,385.6
522286,New Cut Road,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,453.0
522286,New Cut Road,2023-06-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.14
522286,New Cut Road,2023-06-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.37
522286,New Cut Road,2023-06-20T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.58
522286,New Cut Road,2023-06-20T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.69
522286,New Cut Road,2023-06-20T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.39
522286,New Cut Road,2023-06-20T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.37
522286,New Cut Road,2023-06-20T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.01
522286,New Cut Road,2023-06-20T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.6
522286,New Cut Road,2023-06-20T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.3
522286,New Cut Road,2023-06-20T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.0
522286,New Cut Road,2023-06-20T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.2
522286,New Cut Road,2023-06-20T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.28
522286,New Cut Road,2023-06-20T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.65
522286,New Cut Road,2023-06-20T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.51
522286,New Cut Road,2023-06-20T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.65
522286,New Cut Road,2023-06-20T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.69
522286,New Cut Road,2023-06-20T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,23.29
522286,New Cut Road,2023-06-20T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
522286,New Cut Road,2023-06-20T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.8
522286,New Cut Road,2023-06-20T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.6
522286,New Cut Road,2023-06-20T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.0
522286,New Cut Road,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,34.2
522286,New Cut Road,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
522286,New Cut Road,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
522286,New Cut Road,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
522286,New Cut Road,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
522286,New Cut Road,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
522286,New Cut Road,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
522286,New Cut Road,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
522286,New Cut Road,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.76
522286,New Cut Road,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
522286,New Cut Road,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,100.94
522286,New Cut Road,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,88.89
522286,New Cut Road,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,100.82
522286,New Cut Road,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,117.6
522286,New Cut Road,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,423.9
522286,New Cut Road,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,374.8
522286,New Cut Road,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,423.4
522286,New Cut Road,2023-06-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
522286,New Cut Road,2023-06-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522286,New Cut Road,2023-06-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.42
522286,New Cut Road,2023-06-20T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.37
522286,New Cut Road,2023-06-20T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.76
522286,New Cut Road,2023-06-20T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.36
522286,New Cut Road,2023-06-20T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.45
522286,New Cut Road,2023-06-20T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.22
522286,New Cut Road,2023-06-20T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.5
522286,New Cut Road,2023-06-20T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.6
522286,New Cut Road,2023-06-20T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.0
522286,New Cut Road,2023-06-20T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.6
522286,New Cut Road,2023-06-20T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.26
522286,New Cut Road,2023-06-20T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.22
522286,New Cut Road,2023-06-20T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.95
522286,New Cut Road,2023-06-20T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,27.27
522286,New Cut Road,2023-06-20T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.26
522286,New Cut Road,2023-06-20T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.34
522286,New Cut Road,2023-06-20T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.1
522286,New Cut Road,2023-06-20T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,115.4
522286,New Cut Road,2023-06-20T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.1
522286,New Cut Road,2023-06-20T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.1
522286,New Cut Road,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,34.1
522286,New Cut Road,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
522286,New Cut Road,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
522286,New Cut Road,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
522286,New Cut Road,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
522286,New Cut Road,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
522286,New Cut Road,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
522286,New Cut Road,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.51
522286,New Cut Road,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.36
522286,New Cut Road,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
522286,New Cut Road,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,103.67
522286,New Cut Road,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,89.02
522286,New Cut Road,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,105.1
522286,New Cut Road,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,120.9
522286,New Cut Road,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,436.8
522286,New Cut Road,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,376.9
522286,New Cut Road,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,442.2
522286,New Cut Road,2023-06-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
522286,New Cut Road,2023-06-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
522286,New Cut Road,2023-06-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.84
522286,New Cut Road,2023-06-20T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.25
522286,New Cut Road,2023-06-20T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.77
522286,New Cut Road,2023-06-20T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.36
522286,New Cut Road,2023-06-20T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.09
522286,New Cut Road,2023-06-20T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.71
522286,New Cut Road,2023-06-20T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.5
522286,New Cut Road,2023-06-20T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.6
522286,New Cut Road,2023-06-20T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.4
522286,New Cut Road,2023-06-20T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.7
522286,New Cut Road,2023-06-20T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.32
522286,New Cut Road,2023-06-20T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.39
522286,New Cut Road,2023-06-20T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.07
522286,New Cut Road,2023-06-20T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,24.82
522286,New Cut Road,2023-06-20T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.49
522286,New Cut Road,2023-06-20T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.62
522286,New Cut Road,2023-06-20T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
522286,New Cut Road,2023-06-20T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.1
522286,New Cut Road,2023-06-20T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.6
522286,New Cut Road,2023-06-20T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.3
522286,New Cut Road,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,34.0
522286,New Cut Road,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
522286,New Cut Road,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
522286,New Cut Road,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
522286,New Cut Road,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
522286,New Cut Road,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
522286,New Cut Road,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
522286,New Cut Road,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.31
522286,New Cut Road,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.77
522286,New Cut Road,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
522286,New Cut Road,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,102.39
522286,New Cut Road,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,85.39
522286,New Cut Road,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,103.18
522286,New Cut Road,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,124.1
522286,New Cut Road,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,431.0
522286,New Cut Road,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,361.0
522286,New Cut Road,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,434.0
522286,New Cut Road,2023-06-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
522286,New Cut Road,2023-06-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
522286,New Cut Road,2023-06-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.13
522286,New Cut Road,2023-06-20T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.59
522286,New Cut Road,2023-06-20T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.76
522286,New Cut Road,2023-06-20T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.37
522286,New Cut Road,2023-06-20T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.43
522286,New Cut Road,2023-06-20T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.79
522286,New Cut Road,2023-06-20T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.9
522286,New Cut Road,2023-06-20T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.8
522286,New Cut Road,2023-06-20T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.1
522286,New Cut Road,2023-06-20T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.5
522286,New Cut Road,2023-06-20T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.24
522286,New Cut Road,2023-06-20T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.37
522286,New Cut Road,2023-06-20T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.3
522286,New Cut Road,2023-06-20T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.81
522286,New Cut Road,2023-06-20T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.19
522286,New Cut Road,2023-06-20T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.0
522286,New Cut Road,2023-06-20T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
522286,New Cut Road,2023-06-20T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.2
522286,New Cut Road,2023-06-20T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.5
522286,New Cut Road,2023-06-20T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.6
522286,New Cut Road,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,33.9
522286,New Cut Road,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
522286,New Cut Road,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
522286,New Cut Road,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
522286,New Cut Road,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
522286,New Cut Road,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
522286,New Cut Road,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
522286,New Cut Road,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
522286,New Cut Road,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.83
522286,New Cut Road,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
522286,New Cut Road,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,92.05
522286,New Cut Road,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,82.22
522286,New Cut Road,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,101.52
522286,New Cut Road,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,130.3
522286,New Cut Road,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,388.1
522286,New Cut Road,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,348.1
522286,New Cut Road,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,426.7
522286,New Cut Road,2023-06-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522286,New Cut Road,2023-06-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.98
522286,New Cut Road,2023-06-20T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.42
522286,New Cut Road,2023-06-20T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.13
522286,New Cut Road,2023-06-20T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.61
522286,New Cut Road,2023-06-20T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.29
522286,New Cut Road,2023-06-20T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.44
522286,New Cut Road,2023-06-20T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,42.7
522286,New Cut Road,2023-06-20T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.3
522286,New Cut Road,2023-06-20T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.1
522286,New Cut Road,2023-06-20T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.1
522286,New Cut Road,2023-06-20T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.26
522286,New Cut Road,2023-06-20T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.51
522286,New Cut Road,2023-06-20T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.19
522286,New Cut Road,2023-06-20T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,23.16
522286,New Cut Road,2023-06-20T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.92
522286,New Cut Road,2023-06-20T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,23.63
522286,New Cut Road,2023-06-20T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
522286,New Cut Road,2023-06-20T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.6
522286,New Cut Road,2023-06-20T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.3
522286,New Cut Road,2023-06-20T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.6
522286,New Cut Road,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,33.7
522286,New Cut Road,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
522286,New Cut Road,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
522286,New Cut Road,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
522286,New Cut Road,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
522286,New Cut Road,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
522286,New Cut Road,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
522286,New Cut Road,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
522286,New Cut Road,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.18
522286,New Cut Road,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
522286,New Cut Road,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,95.23
522286,New Cut Road,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,88.59
522286,New Cut Road,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,108.26
522286,New Cut Road,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,136.2
522286,New Cut Road,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,400.8
522286,New Cut Road,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,374.3
522286,New Cut Road,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,454.5
522286,New Cut Road,2023-06-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.82
522286,New Cut Road,2023-06-20T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.97
522286,New Cut Road,2023-06-20T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.45
522286,New Cut Road,2023-06-20T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.95
522286,New Cut Road,2023-06-20T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.46
522286,New Cut Road,2023-06-20T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.26
522286,New Cut Road,2023-06-20T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,37.2
522286,New Cut Road,2023-06-20T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.4
522286,New Cut Road,2023-06-20T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.8
522286,New Cut Road,2023-06-20T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.2
522286,New Cut Road,2023-06-20T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.63
522286,New Cut Road,2023-06-20T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.74
522286,New Cut Road,2023-06-20T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.74
522286,New Cut Road,2023-06-20T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,23.6
522286,New Cut Road,2023-06-20T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.57
522286,New Cut Road,2023-06-20T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.34
522286,New Cut Road,2023-06-20T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
522286,New Cut Road,2023-06-20T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.8
522286,New Cut Road,2023-06-20T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.1
522286,New Cut Road,2023-06-20T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.2
522286,New Cut Road,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,33.6
522286,New Cut Road,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
522286,New Cut Road,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
522286,New Cut Road,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
522286,New Cut Road,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
522286,New Cut Road,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
522286,New Cut Road,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
522286,New Cut Road,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
522286,New Cut Road,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.27
522286,New Cut Road,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
522286,New Cut Road,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,97.13
522286,New Cut Road,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,85.93
522286,New Cut Road,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,109.06
522286,New Cut Road,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,137.7
522286,New Cut Road,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,409.6
522286,New Cut Road,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,365.0
522286,New Cut Road,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,459.0
522286,New Cut Road,2023-06-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
522286,New Cut Road,2023-06-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
522286,New Cut Road,2023-06-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.75
522286,New Cut Road,2023-06-20T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.19
522286,New Cut Road,2023-06-20T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.8
522286,New Cut Road,2023-06-20T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.64
522286,New Cut Road,2023-06-20T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.66
522286,New Cut Road,2023-06-20T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.21
522286,New Cut Road,2023-06-20T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,43.0
522286,New Cut Road,2023-06-20T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.2
522286,New Cut Road,2023-06-20T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.3
522286,New Cut Road,2023-06-20T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.2
522286,New Cut Road,2023-06-20T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.45
522286,New Cut Road,2023-06-20T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.9
522286,New Cut Road,2023-06-20T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.4
522286,New Cut Road,2023-06-20T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,22.41
522286,New Cut Road,2023-06-20T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.19
522286,New Cut Road,2023-06-20T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.23
522286,New Cut Road,2023-06-20T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
522286,New Cut Road,2023-06-20T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.3
522286,New Cut Road,2023-06-20T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.0
522286,New Cut Road,2023-06-20T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.7
522286,New Cut Road,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,33.5
522286,New Cut Road,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
522286,New Cut Road,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
522286,New Cut Road,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
522286,New Cut Road,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
522286,New Cut Road,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
522286,New Cut Road,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
522286,New Cut Road,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
522286,New Cut Road,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.15
522286,New Cut Road,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
522286,New Cut Road,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,98.28
522286,New Cut Road,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,89.63
