Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,110.52
522286,New Cut Road,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,135.2
522286,New Cut Road,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,415.6
522286,New Cut Road,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,380.6
522286,New Cut Road,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,466.0
522286,New Cut Road,2023-06-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522286,New Cut Road,2023-06-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
522286,New Cut Road,2023-06-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.63
522286,New Cut Road,2023-06-20T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.2
522286,New Cut Road,2023-06-20T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.91
522286,New Cut Road,2023-06-20T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.58
522286,New Cut Road,2023-06-20T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.9
522286,New Cut Road,2023-06-20T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.09
522286,New Cut Road,2023-06-20T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,45.3
522286,New Cut Road,2023-06-20T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.5
522286,New Cut Road,2023-06-20T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.8
522286,New Cut Road,2023-06-20T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.3
522286,New Cut Road,2023-06-20T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.09
522286,New Cut Road,2023-06-20T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.71
522286,New Cut Road,2023-06-20T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.87
522286,New Cut Road,2023-06-20T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,23.17
522286,New Cut Road,2023-06-20T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.33
522286,New Cut Road,2023-06-20T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.89
522286,New Cut Road,2023-06-20T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
522286,New Cut Road,2023-06-20T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.3
522286,New Cut Road,2023-06-20T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.4
522286,New Cut Road,2023-06-20T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.3
522286,New Cut Road,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,33.4
522286,New Cut Road,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
522286,New Cut Road,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
522286,New Cut Road,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
522286,New Cut Road,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
522286,New Cut Road,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
522286,New Cut Road,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
522286,New Cut Road,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.87
522286,New Cut Road,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.58
522286,New Cut Road,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
522286,New Cut Road,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,101.68
522286,New Cut Road,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,90.72
522286,New Cut Road,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,107.63
522286,New Cut Road,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,124.1
522286,New Cut Road,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,429.4
522286,New Cut Road,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,384.7
522286,New Cut Road,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,453.4
522286,New Cut Road,2023-06-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.48
522286,New Cut Road,2023-06-20T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.56
522286,New Cut Road,2023-06-20T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.56
522286,New Cut Road,2023-06-20T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.51
522286,New Cut Road,2023-06-20T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.73
522286,New Cut Road,2023-06-20T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.17
522286,New Cut Road,2023-06-20T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,32.0
522286,New Cut Road,2023-06-20T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.7
522286,New Cut Road,2023-06-20T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.4
522286,New Cut Road,2023-06-20T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.6
522286,New Cut Road,2023-06-20T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.2
522286,New Cut Road,2023-06-20T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.63
522286,New Cut Road,2023-06-20T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.57
522286,New Cut Road,2023-06-20T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,23.86
522286,New Cut Road,2023-06-20T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.2
522286,New Cut Road,2023-06-20T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.17
522286,New Cut Road,2023-06-20T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
522286,New Cut Road,2023-06-20T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.4
522286,New Cut Road,2023-06-20T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.3
522286,New Cut Road,2023-06-20T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.7
522286,New Cut Road,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,33.4
522286,New Cut Road,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
522286,New Cut Road,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
522286,New Cut Road,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
522286,New Cut Road,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
522286,New Cut Road,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
522286,New Cut Road,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
522286,New Cut Road,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.81
522286,New Cut Road,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.01
522286,New Cut Road,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
522286,New Cut Road,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,105.96
522286,New Cut Road,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,98.24
522286,New Cut Road,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,111.16
522286,New Cut Road,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,116.9
522286,New Cut Road,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,447.6
522286,New Cut Road,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,416.4
522286,New Cut Road,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,468.7
522286,New Cut Road,2023-06-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
522286,New Cut Road,2023-06-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.79
522286,New Cut Road,2023-06-20T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.67
522286,New Cut Road,2023-06-20T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.31
522286,New Cut Road,2023-06-20T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.91
522286,New Cut Road,2023-06-20T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.0
522286,New Cut Road,2023-06-20T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.79
522286,New Cut Road,2023-06-20T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,36.6
522286,New Cut Road,2023-06-20T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.4
522286,New Cut Road,2023-06-20T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.7
522286,New Cut Road,2023-06-20T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.1
522286,New Cut Road,2023-06-20T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.41
522286,New Cut Road,2023-06-20T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.84
522286,New Cut Road,2023-06-20T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.25
522286,New Cut Road,2023-06-20T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,23.49
522286,New Cut Road,2023-06-20T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.52
522286,New Cut Road,2023-06-20T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.6
522286,New Cut Road,2023-06-20T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
522286,New Cut Road,2023-06-20T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.6
522286,New Cut Road,2023-06-20T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.7
522286,New Cut Road,2023-06-20T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.6
522286,New Cut Road,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,33.3
522286,New Cut Road,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
522286,New Cut Road,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
522286,New Cut Road,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
522286,New Cut Road,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
522286,New Cut Road,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
522286,New Cut Road,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
522286,New Cut Road,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
522286,New Cut Road,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.36
522286,New Cut Road,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
522286,New Cut Road,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,99.45
522286,New Cut Road,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,94.64
522286,New Cut Road,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,108.2
522286,New Cut Road,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,125.2
522286,New Cut Road,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,421.0
522286,New Cut Road,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,401.3
522286,New Cut Road,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,456.8
522286,New Cut Road,2023-06-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
522286,New Cut Road,2023-06-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522286,New Cut Road,2023-06-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.17
522286,New Cut Road,2023-06-20T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.7
522286,New Cut Road,2023-06-20T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.16
522286,New Cut Road,2023-06-20T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.25
522286,New Cut Road,2023-06-20T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.06
522286,New Cut Road,2023-06-20T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.87
522286,New Cut Road,2023-06-20T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,38.7
522286,New Cut Road,2023-06-20T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.4
522286,New Cut Road,2023-06-20T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.8
522286,New Cut Road,2023-06-20T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.0
522286,New Cut Road,2023-06-20T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.75
522286,New Cut Road,2023-06-20T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.67
522286,New Cut Road,2023-06-20T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.87
522286,New Cut Road,2023-06-20T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,24.04
522286,New Cut Road,2023-06-20T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.59
522286,New Cut Road,2023-06-20T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,23.92
522286,New Cut Road,2023-06-20T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
522286,New Cut Road,2023-06-20T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.9
522286,New Cut Road,2023-06-20T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.7
522286,New Cut Road,2023-06-20T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.8
522286,New Cut Road,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,33.2
522286,New Cut Road,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
522286,New Cut Road,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
522286,New Cut Road,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
522286,New Cut Road,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
522286,New Cut Road,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
522286,New Cut Road,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
522286,New Cut Road,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
522286,New Cut Road,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.07
522286,New Cut Road,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
522286,New Cut Road,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,97.57
522286,New Cut Road,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,94.58
522286,New Cut Road,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,105.14
522286,New Cut Road,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,121.2
522286,New Cut Road,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,411.8
522286,New Cut Road,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,400.2
522286,New Cut Road,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,442.6
522286,New Cut Road,2023-06-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
522286,New Cut Road,2023-06-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
522286,New Cut Road,2023-06-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.16
522286,New Cut Road,2023-06-20T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.4
522286,New Cut Road,2023-06-20T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.37
522286,New Cut Road,2023-06-20T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.36
522286,New Cut Road,2023-06-20T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.09
522286,New Cut Road,2023-06-20T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.08
522286,New Cut Road,2023-06-20T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,34.8
522286,New Cut Road,2023-06-20T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.4
522286,New Cut Road,2023-06-20T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.3
522286,New Cut Road,2023-06-20T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.4
522286,New Cut Road,2023-06-20T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.57
522286,New Cut Road,2023-06-20T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.42
522286,New Cut Road,2023-06-20T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.5
522286,New Cut Road,2023-06-20T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,28.17
522286,New Cut Road,2023-06-20T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.21
522286,New Cut Road,2023-06-20T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.34
522286,New Cut Road,2023-06-20T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
522286,New Cut Road,2023-06-20T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,119.5
522286,New Cut Road,2023-06-20T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.6
522286,New Cut Road,2023-06-20T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.3
522286,New Cut Road,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,33.1
522286,New Cut Road,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
522286,New Cut Road,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
522286,New Cut Road,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
522286,New Cut Road,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
522286,New Cut Road,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
522286,New Cut Road,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
522286,New Cut Road,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.66
522286,New Cut Road,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.42
522286,New Cut Road,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
522286,New Cut Road,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,99.96
522286,New Cut Road,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,90.92
522286,New Cut Road,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,98.59
522286,New Cut Road,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,107.2
522286,New Cut Road,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,422.0
522286,New Cut Road,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,384.8
522286,New Cut Road,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,415.9
522286,New Cut Road,2023-06-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
522286,New Cut Road,2023-06-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522286,New Cut Road,2023-06-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.92
522286,New Cut Road,2023-06-20T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.98
522286,New Cut Road,2023-06-20T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.47
522286,New Cut Road,2023-06-20T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.06
522286,New Cut Road,2023-06-20T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.87
522286,New Cut Road,2023-06-20T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.99
522286,New Cut Road,2023-06-20T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,33.1
522286,New Cut Road,2023-06-20T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.1
522286,New Cut Road,2023-06-20T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.5
522286,New Cut Road,2023-06-20T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.9
522286,New Cut Road,2023-06-20T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.24
522286,New Cut Road,2023-06-20T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
522286,New Cut Road,2023-06-20T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.67
522286,New Cut Road,2023-06-20T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,26.5
522286,New Cut Road,2023-06-20T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.98
522286,New Cut Road,2023-06-20T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,24.11
522286,New Cut Road,2023-06-20T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
522286,New Cut Road,2023-06-20T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,112.6
522286,New Cut Road,2023-06-20T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.7
522286,New Cut Road,2023-06-20T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.0
522286,New Cut Road,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,33.0
522286,New Cut Road,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
522286,New Cut Road,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
522286,New Cut Road,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
522286,New Cut Road,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
522286,New Cut Road,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
522286,New Cut Road,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
522286,New Cut Road,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
522286,New Cut Road,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.28
522286,New Cut Road,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
522286,New Cut Road,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,101.98
522286,New Cut Road,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,91.21
522286,New Cut Road,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,103.67
522286,New Cut Road,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,114.7
522286,New Cut Road,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,430.4
522286,New Cut Road,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,385.8
522286,New Cut Road,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,437.1
522286,New Cut Road,2023-06-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
522286,New Cut Road,2023-06-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.0
522286,New Cut Road,2023-06-20T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.74
522286,New Cut Road,2023-06-20T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.16
522286,New Cut Road,2023-06-20T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.72
522286,New Cut Road,2023-06-20T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.18
522286,New Cut Road,2023-06-20T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.89
522286,New Cut Road,2023-06-20T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,31.2
522286,New Cut Road,2023-06-20T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.8
522286,New Cut Road,2023-06-20T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.2
522286,New Cut Road,2023-06-20T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.4
522286,New Cut Road,2023-06-20T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.94
522286,New Cut Road,2023-06-20T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.61
522286,New Cut Road,2023-06-20T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.59
522286,New Cut Road,2023-06-20T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,24.57
522286,New Cut Road,2023-06-20T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.51
522286,New Cut Road,2023-06-20T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.34
522286,New Cut Road,2023-06-20T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
522286,New Cut Road,2023-06-20T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.4
522286,New Cut Road,2023-06-20T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.2
522286,New Cut Road,2023-06-20T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.4
522286,New Cut Road,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,32.9
522286,New Cut Road,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
522286,New Cut Road,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
522286,New Cut Road,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
522286,New Cut Road,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
522286,New Cut Road,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
522286,New Cut Road,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
522286,New Cut Road,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.61
522286,New Cut Road,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.75
522286,New Cut Road,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
522286,New Cut Road,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,100.87
522286,New Cut Road,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,88.9
522286,New Cut Road,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,104.92
522286,New Cut Road,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,120.6
522286,New Cut Road,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,425.6
522286,New Cut Road,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,376.6
522286,New Cut Road,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,442.0
522286,New Cut Road,2023-06-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.1
522286,New Cut Road,2023-06-20T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.26
522286,New Cut Road,2023-06-20T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.0
522286,New Cut Road,2023-06-20T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.26
522286,New Cut Road,2023-06-20T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.47
522286,New Cut Road,2023-06-20T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.22
522286,New Cut Road,2023-06-20T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,32.7
522286,New Cut Road,2023-06-20T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.7
522286,New Cut Road,2023-06-20T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.0
522286,New Cut Road,2023-06-20T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.5
522286,New Cut Road,2023-06-20T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.91
522286,New Cut Road,2023-06-20T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.61
522286,New Cut Road,2023-06-20T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.19
522286,New Cut Road,2023-06-20T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,24.8
522286,New Cut Road,2023-06-20T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.1
522286,New Cut Road,2023-06-20T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,24.38
522286,New Cut Road,2023-06-20T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.9
522286,New Cut Road,2023-06-20T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.4
522286,New Cut Road,2023-06-20T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.8
522286,New Cut Road,2023-06-20T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.3
522286,New Cut Road,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,32.8
522286,New Cut Road,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
522286,New Cut Road,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
522286,New Cut Road,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
522286,New Cut Road,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
522286,New Cut Road,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
522286,New Cut Road,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
522286,New Cut Road,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
522286,New Cut Road,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.09
522286,New Cut Road,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
522286,New Cut Road,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,97.85
522286,New Cut Road,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,87.57
522286,New Cut Road,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,105.25
522286,New Cut Road,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,129.6
522286,New Cut Road,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,413.6
522286,New Cut Road,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,371.7
522286,New Cut Road,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,444.6
522286,New Cut Road,2023-06-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.63
522286,New Cut Road,2023-06-20T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.03
522286,New Cut Road,2023-06-20T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.16
522286,New Cut Road,2023-06-20T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.98
522286,New Cut Road,2023-06-20T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.45
522286,New Cut Road,2023-06-20T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.29
522286,New Cut Road,2023-06-20T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.0
522286,New Cut Road,2023-06-20T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.8
522286,New Cut Road,2023-06-20T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.3
522286,New Cut Road,2023-06-20T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.8
522286,New Cut Road,2023-06-20T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.66
522286,New Cut Road,2023-06-20T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.47
522286,New Cut Road,2023-06-20T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.79
522286,New Cut Road,2023-06-20T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,23.91
522286,New Cut Road,2023-06-20T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.58
522286,New Cut Road,2023-06-20T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.9
522286,New Cut Road,2023-06-20T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.2
522286,New Cut Road,2023-06-20T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.8
522286,New Cut Road,2023-06-20T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.1
522286,New Cut Road,2023-06-20T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.2
522286,New Cut Road,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,32.6
522286,New Cut Road,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
522286,New Cut Road,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
522286,New Cut Road,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
522286,New Cut Road,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
522286,New Cut Road,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
522286,New Cut Road,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
522286,New Cut Road,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.53
522286,New Cut Road,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.71
522286,New Cut Road,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
522286,New Cut Road,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,95.81
522286,New Cut Road,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,91.08
522286,New Cut Road,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,104.1
522286,New Cut Road,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,120.4
522286,New Cut Road,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,406.2
522286,New Cut Road,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,387.1
522286,New Cut Road,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,440.0
522286,New Cut Road,2023-06-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.93
522286,New Cut Road,2023-06-20T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.66
522286,New Cut Road,2023-06-20T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.87
522286,New Cut Road,2023-06-20T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.68
522286,New Cut Road,2023-06-20T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.52
522286,New Cut Road,2023-06-20T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.39
522286,New Cut Road,2023-06-20T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,35.3
522286,New Cut Road,2023-06-20T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.8
522286,New Cut Road,2023-06-20T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.3
522286,New Cut Road,2023-06-20T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.4
522286,New Cut Road,2023-06-20T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.55
522286,New Cut Road,2023-06-20T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.35
522286,New Cut Road,2023-06-20T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.73
522286,New Cut Road,2023-06-20T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,23.79
522286,New Cut Road,2023-06-20T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.29
522286,New Cut Road,2023-06-20T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,23.26
522286,New Cut Road,2023-06-20T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.9
522286,New Cut Road,2023-06-20T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.1
522286,New Cut Road,2023-06-20T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.3
522286,New Cut Road,2023-06-20T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.6
522286,New Cut Road,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,32.5
522286,New Cut Road,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
522286,New Cut Road,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
522286,New Cut Road,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
522286,New Cut Road,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
522286,New Cut Road,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
522286,New Cut Road,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
522286,New Cut Road,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
522286,New Cut Road,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
522286,New Cut Road,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
522286,New Cut Road,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,92.44
522286,New Cut Road,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,85.63
522286,New Cut Road,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,101.69
522286,New Cut Road,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,121.8
522286,New Cut Road,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,391.3
522286,New Cut Road,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,363.1
522286,New Cut Road,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,429.4
522286,New Cut Road,2023-06-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522286,New Cut Road,2023-06-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.78
522286,New Cut Road,2023-06-20T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.83
522286,New Cut Road,2023-06-20T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.05
522286,New Cut Road,2023-06-20T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.36
522286,New Cut Road,2023-06-20T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.84
522286,New Cut Road,2023-06-20T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.22
522286,New Cut Road,2023-06-20T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,39.3
522286,New Cut Road,2023-06-20T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.3
522286,New Cut Road,2023-06-20T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.0
522286,New Cut Road,2023-06-20T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.0
522286,New Cut Road,2023-06-20T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.92
522286,New Cut Road,2023-06-20T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.78
522286,New Cut Road,2023-06-20T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.1
522286,New Cut Road,2023-06-20T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,25.58
522286,New Cut Road,2023-06-20T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.4
522286,New Cut Road,2023-06-20T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.59
522286,New Cut Road,2023-06-20T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
522286,New Cut Road,2023-06-20T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.8
522286,New Cut Road,2023-06-20T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.5
522286,New Cut Road,2023-06-20T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.2
522286,New Cut Road,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,32.4
522286,New Cut Road,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
522286,New Cut Road,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
522286,New Cut Road,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
522286,New Cut Road,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
522286,New Cut Road,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
522286,New Cut Road,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
522286,New Cut Road,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
522286,New Cut Road,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.99
522286,New Cut Road,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
522286,New Cut Road,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,92.49
522286,New Cut Road,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,89.19
522286,New Cut Road,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,105.22
522286,New Cut Road,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,123.2
522286,New Cut Road,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,391.2
522286,New Cut Road,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,378.2
522286,New Cut Road,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,444.3
522286,New Cut Road,2023-06-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
522286,New Cut Road,2023-06-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
522286,New Cut Road,2023-06-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
522286,New Cut Road,2023-06-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.43
522286,New Cut Road,2023-06-20T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.62
522286,New Cut Road,2023-06-20T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.74
522286,New Cut Road,2023-06-20T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.92
522286,New Cut Road,2023-06-20T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.7
522286,New Cut Road,2023-06-20T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.31
522286,New Cut Road,2023-06-20T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,37.7
522286,New Cut Road,2023-06-20T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.1
522286,New Cut Road,2023-06-20T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.5
522286,New Cut Road,2023-06-20T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.1
522286,New Cut Road,2023-06-20T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.29
522286,New Cut Road,2023-06-20T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.16
522286,New Cut Road,2023-06-20T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.16
522286,New Cut Road,2023-06-20T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,25.96
522286,New Cut Road,2023-06-20T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.2
522286,New Cut Road,2023-06-20T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,24.63
522286,New Cut Road,2023-06-20T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
522286,New Cut Road,2023-06-20T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,111.0
522286,New Cut Road,2023-06-20T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.9
522286,New Cut Road,2023-06-20T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.3
522286,New Cut Road,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,32.4
522286,New Cut Road,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
522286,New Cut Road,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
522286,New Cut Road,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
522286,New Cut Road,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
522286,New Cut Road,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
