Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
522286,New Cut Road,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
522286,New Cut Road,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.62
522286,New Cut Road,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
522286,New Cut Road,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,102.74
522286,New Cut Road,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,92.96
522286,New Cut Road,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,109.32
522286,New Cut Road,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,121.9
522286,New Cut Road,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,436.0
522286,New Cut Road,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,395.1
522286,New Cut Road,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,463.4
522286,New Cut Road,2023-06-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
522286,New Cut Road,2023-06-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.56
522286,New Cut Road,2023-06-20T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.12
522286,New Cut Road,2023-06-20T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.75
522286,New Cut Road,2023-06-20T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.8
522286,New Cut Road,2023-06-20T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.7
522286,New Cut Road,2023-06-20T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.81
522286,New Cut Road,2023-06-20T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.7
522286,New Cut Road,2023-06-20T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.6
522286,New Cut Road,2023-06-20T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.6
522286,New Cut Road,2023-06-20T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.5
522286,New Cut Road,2023-06-20T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.91
522286,New Cut Road,2023-06-20T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.76
522286,New Cut Road,2023-06-20T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.88
522286,New Cut Road,2023-06-20T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,27.26
522286,New Cut Road,2023-06-20T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.02
522286,New Cut Road,2023-06-20T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,25.57
522286,New Cut Road,2023-06-20T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.1
522286,New Cut Road,2023-06-20T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,116.0
522286,New Cut Road,2023-06-20T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.5
522286,New Cut Road,2023-06-20T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.9
522286,New Cut Road,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,32.3
522286,New Cut Road,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
522286,New Cut Road,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
522286,New Cut Road,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
522286,New Cut Road,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
522286,New Cut Road,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
522286,New Cut Road,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
522286,New Cut Road,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.05
522286,New Cut Road,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.66
522286,New Cut Road,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
522286,New Cut Road,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,107.02
522286,New Cut Road,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,97.23
522286,New Cut Road,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,110.58
522286,New Cut Road,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,119.4
522286,New Cut Road,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,453.3
522286,New Cut Road,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,413.1
522286,New Cut Road,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,468.0
522286,New Cut Road,2023-06-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522286,New Cut Road,2023-06-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.64
522286,New Cut Road,2023-06-20T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.91
522286,New Cut Road,2023-06-20T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.28
522286,New Cut Road,2023-06-20T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.81
522286,New Cut Road,2023-06-20T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.85
522286,New Cut Road,2023-06-20T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.2
522286,New Cut Road,2023-06-20T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,36.8
522286,New Cut Road,2023-06-20T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.1
522286,New Cut Road,2023-06-20T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.8
522286,New Cut Road,2023-06-20T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.0
522286,New Cut Road,2023-06-20T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.02
522286,New Cut Road,2023-06-20T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.85
522286,New Cut Road,2023-06-20T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.93
522286,New Cut Road,2023-06-20T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,26.39
522286,New Cut Road,2023-06-20T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.47
522286,New Cut Road,2023-06-20T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.86
522286,New Cut Road,2023-06-20T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.8
522286,New Cut Road,2023-06-20T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,112.7
522286,New Cut Road,2023-06-20T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.8
522286,New Cut Road,2023-06-20T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.7
522286,New Cut Road,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,32.1
522286,New Cut Road,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
522286,New Cut Road,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
522286,New Cut Road,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
522286,New Cut Road,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
522286,New Cut Road,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
522286,New Cut Road,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
522286,New Cut Road,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.7
522286,New Cut Road,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.3
522286,New Cut Road,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.09
522286,New Cut Road,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,104.82
522286,New Cut Road,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,97.53
522286,New Cut Road,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,113.62
522286,New Cut Road,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,126.4
522286,New Cut Road,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,444.8
522286,New Cut Road,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,414.7
522286,New Cut Road,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,481.7
522286,New Cut Road,2023-06-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
522286,New Cut Road,2023-06-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522286,New Cut Road,2023-06-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.82
522286,New Cut Road,2023-06-20T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.92
522286,New Cut Road,2023-06-20T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.24
522286,New Cut Road,2023-06-20T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.16
522286,New Cut Road,2023-06-20T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.34
522286,New Cut Road,2023-06-20T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.1
522286,New Cut Road,2023-06-20T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.8
522286,New Cut Road,2023-06-20T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.1
522286,New Cut Road,2023-06-20T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.1
522286,New Cut Road,2023-06-20T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.6
522286,New Cut Road,2023-06-20T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.16
522286,New Cut Road,2023-06-20T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.56
522286,New Cut Road,2023-06-20T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.91
522286,New Cut Road,2023-06-20T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,24.09
522286,New Cut Road,2023-06-20T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.62
522286,New Cut Road,2023-06-20T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.63
522286,New Cut Road,2023-06-20T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
522286,New Cut Road,2023-06-20T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.3
522286,New Cut Road,2023-06-20T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.9
522286,New Cut Road,2023-06-20T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.8
522286,New Cut Road,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,32.0
522286,New Cut Road,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
522286,New Cut Road,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
522286,New Cut Road,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
522286,New Cut Road,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
522286,New Cut Road,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
522286,New Cut Road,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
522286,New Cut Road,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
522286,New Cut Road,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.18
522286,New Cut Road,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
522286,New Cut Road,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,98.32
522286,New Cut Road,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,85.24
522286,New Cut Road,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,101.17
522286,New Cut Road,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,119.2
522286,New Cut Road,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,416.3
522286,New Cut Road,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,362.3
522286,New Cut Road,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,427.7
522286,New Cut Road,2023-06-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.99
522286,New Cut Road,2023-06-20T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.38
522286,New Cut Road,2023-06-20T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.15
522286,New Cut Road,2023-06-20T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.46
522286,New Cut Road,2023-06-20T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.92
522286,New Cut Road,2023-06-20T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.24
522286,New Cut Road,2023-06-20T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.0
522286,New Cut Road,2023-06-20T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.2
522286,New Cut Road,2023-06-20T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.9
522286,New Cut Road,2023-06-20T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.5
522286,New Cut Road,2023-06-20T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.09
522286,New Cut Road,2023-06-20T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.8
522286,New Cut Road,2023-06-20T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.15
522286,New Cut Road,2023-06-20T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,23.92
522286,New Cut Road,2023-06-20T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.58
522286,New Cut Road,2023-06-20T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.62
522286,New Cut Road,2023-06-20T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
522286,New Cut Road,2023-06-20T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.9
522286,New Cut Road,2023-06-20T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.8
522286,New Cut Road,2023-06-20T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.7
522286,New Cut Road,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,31.9
522286,New Cut Road,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
522286,New Cut Road,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
522286,New Cut Road,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
522286,New Cut Road,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
522286,New Cut Road,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
522286,New Cut Road,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
522286,New Cut Road,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
522286,New Cut Road,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.12
522286,New Cut Road,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
522286,New Cut Road,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,97.46
522286,New Cut Road,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,86.4
522286,New Cut Road,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,103.46
522286,New Cut Road,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,118.3
522286,New Cut Road,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,412.1
522286,New Cut Road,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,367.0
522286,New Cut Road,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,436.7
522286,New Cut Road,2023-06-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
522286,New Cut Road,2023-06-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522286,New Cut Road,2023-06-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.66
522286,New Cut Road,2023-06-20T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.16
522286,New Cut Road,2023-06-20T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.86
522286,New Cut Road,2023-06-20T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.49
522286,New Cut Road,2023-06-20T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.26
522286,New Cut Road,2023-06-20T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.42
522286,New Cut Road,2023-06-20T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,35.2
522286,New Cut Road,2023-06-20T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.9
522286,New Cut Road,2023-06-20T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.9
522286,New Cut Road,2023-06-20T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.4
522286,New Cut Road,2023-06-20T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.38
522286,New Cut Road,2023-06-20T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.68
522286,New Cut Road,2023-06-20T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.85
522286,New Cut Road,2023-06-20T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,25.02
522286,New Cut Road,2023-06-20T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.03
522286,New Cut Road,2023-06-20T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.29
522286,New Cut Road,2023-06-20T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
522286,New Cut Road,2023-06-20T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,106.8
522286,New Cut Road,2023-06-20T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.6
522286,New Cut Road,2023-06-20T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.8
522286,New Cut Road,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,31.8
522286,New Cut Road,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
522286,New Cut Road,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
522286,New Cut Road,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
522286,New Cut Road,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
522286,New Cut Road,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
522286,New Cut Road,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
522286,New Cut Road,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.64
522286,New Cut Road,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.22
522286,New Cut Road,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
522286,New Cut Road,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,95.54
522286,New Cut Road,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,87.64
522286,New Cut Road,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,103.56
522286,New Cut Road,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,120.6
522286,New Cut Road,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,405.2
522286,New Cut Road,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,373.3
522286,New Cut Road,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,438.6
522286,New Cut Road,2023-06-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.33
522286,New Cut Road,2023-06-20T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.39
522286,New Cut Road,2023-06-20T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.68
522286,New Cut Road,2023-06-20T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.75
522286,New Cut Road,2023-06-20T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.66
522286,New Cut Road,2023-06-20T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.15
522286,New Cut Road,2023-06-20T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,34.3
522286,New Cut Road,2023-06-20T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.4
522286,New Cut Road,2023-06-20T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.0
522286,New Cut Road,2023-06-20T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.0
522286,New Cut Road,2023-06-20T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.3
522286,New Cut Road,2023-06-20T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.7
522286,New Cut Road,2023-06-20T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.22
522286,New Cut Road,2023-06-20T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,24.45
522286,New Cut Road,2023-06-20T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.09
522286,New Cut Road,2023-06-20T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.31
522286,New Cut Road,2023-06-20T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.9
522286,New Cut Road,2023-06-20T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.4
522286,New Cut Road,2023-06-20T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.1
522286,New Cut Road,2023-06-20T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.4
522286,New Cut Road,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,31.8
522286,New Cut Road,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
522286,New Cut Road,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
522286,New Cut Road,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
522286,New Cut Road,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
522286,New Cut Road,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
522286,New Cut Road,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
522286,New Cut Road,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.84
522286,New Cut Road,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.72
522286,New Cut Road,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
522286,New Cut Road,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,95.94
522286,New Cut Road,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,85.99
522286,New Cut Road,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,100.23
522286,New Cut Road,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,117.2
522286,New Cut Road,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,407.9
522286,New Cut Road,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,367.1
522286,New Cut Road,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,426.0
522286,New Cut Road,2023-06-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.46
522286,New Cut Road,2023-06-20T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.45
522286,New Cut Road,2023-06-20T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.96
522286,New Cut Road,2023-06-20T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.43
522286,New Cut Road,2023-06-20T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.62
522286,New Cut Road,2023-06-20T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.14
522286,New Cut Road,2023-06-20T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,34.3
522286,New Cut Road,2023-06-20T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.6
522286,New Cut Road,2023-06-20T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.5
522286,New Cut Road,2023-06-20T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.3
522286,New Cut Road,2023-06-20T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.44
522286,New Cut Road,2023-06-20T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.71
522286,New Cut Road,2023-06-20T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.24
522286,New Cut Road,2023-06-20T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,25.28
522286,New Cut Road,2023-06-20T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.45
522286,New Cut Road,2023-06-20T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.82
522286,New Cut Road,2023-06-20T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.9
522286,New Cut Road,2023-06-20T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,107.9
522286,New Cut Road,2023-06-20T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.3
522286,New Cut Road,2023-06-20T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.5
522286,New Cut Road,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,31.7
522286,New Cut Road,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
522286,New Cut Road,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
522286,New Cut Road,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
522286,New Cut Road,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
522286,New Cut Road,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
522286,New Cut Road,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
522286,New Cut Road,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
522286,New Cut Road,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.29
522286,New Cut Road,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
522286,New Cut Road,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,94.88
522286,New Cut Road,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,84.85
522286,New Cut Road,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,101.77
522286,New Cut Road,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,124.1
522286,New Cut Road,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,403.5
522286,New Cut Road,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,362.0
522286,New Cut Road,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,432.3
522286,New Cut Road,2023-06-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
522286,New Cut Road,2023-06-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522286,New Cut Road,2023-06-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
522286,New Cut Road,2023-06-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.54
522286,New Cut Road,2023-06-20T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.33
522286,New Cut Road,2023-06-20T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.49
522286,New Cut Road,2023-06-20T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.67
522286,New Cut Road,2023-06-20T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.17
522286,New Cut Road,2023-06-20T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.62
522286,New Cut Road,2023-06-20T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,48.6
522286,New Cut Road,2023-06-20T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.1
522286,New Cut Road,2023-06-20T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.4
522286,New Cut Road,2023-06-20T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.4
522286,New Cut Road,2023-06-20T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.51
522286,New Cut Road,2023-06-20T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.01
522286,New Cut Road,2023-06-20T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.47
522286,New Cut Road,2023-06-20T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,26.84
522286,New Cut Road,2023-06-20T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.42
522286,New Cut Road,2023-06-20T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.69
522286,New Cut Road,2023-06-20T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.7
522286,New Cut Road,2023-06-20T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,114.1
522286,New Cut Road,2023-06-20T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.7
522286,New Cut Road,2023-06-20T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.3
522286,New Cut Road,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,31.6
522286,New Cut Road,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
522286,New Cut Road,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
522286,New Cut Road,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
522286,New Cut Road,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
522286,New Cut Road,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
522286,New Cut Road,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
522286,New Cut Road,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.84
522286,New Cut Road,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.45
522286,New Cut Road,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
522286,New Cut Road,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,101.33
522286,New Cut Road,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,92.49
522286,New Cut Road,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,112.27
522286,New Cut Road,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,138.7
522286,New Cut Road,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,429.8
522286,New Cut Road,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,393.3
522286,New Cut Road,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,475.8
522286,New Cut Road,2023-06-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
522286,New Cut Road,2023-06-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522286,New Cut Road,2023-06-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.46
522286,New Cut Road,2023-06-20T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.99
522286,New Cut Road,2023-06-20T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.75
522286,New Cut Road,2023-06-20T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.49
522286,New Cut Road,2023-06-20T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.23
522286,New Cut Road,2023-06-20T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.67
522286,New Cut Road,2023-06-20T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,47.0
522286,New Cut Road,2023-06-20T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.3
522286,New Cut Road,2023-06-20T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.6
522286,New Cut Road,2023-06-20T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.6
522286,New Cut Road,2023-06-20T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.07
522286,New Cut Road,2023-06-20T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.57
522286,New Cut Road,2023-06-20T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.09
522286,New Cut Road,2023-06-20T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,25.31
522286,New Cut Road,2023-06-20T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.16
522286,New Cut Road,2023-06-20T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,24.07
522286,New Cut Road,2023-06-20T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
522286,New Cut Road,2023-06-20T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,107.8
522286,New Cut Road,2023-06-20T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.0
522286,New Cut Road,2023-06-20T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.6
522286,New Cut Road,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,31.6
522286,New Cut Road,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
522286,New Cut Road,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
522286,New Cut Road,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
522286,New Cut Road,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
522286,New Cut Road,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
522286,New Cut Road,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
522286,New Cut Road,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
522286,New Cut Road,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.11
522286,New Cut Road,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.16
522286,New Cut Road,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,100.25
522286,New Cut Road,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,95.78
522286,New Cut Road,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,112.72
522286,New Cut Road,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,131.3
522286,New Cut Road,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,424.8
522286,New Cut Road,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,406.9
522286,New Cut Road,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,477.0
522286,New Cut Road,2023-06-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
522286,New Cut Road,2023-06-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522286,New Cut Road,2023-06-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.43
522286,New Cut Road,2023-06-20T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.1
522286,New Cut Road,2023-06-20T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.94
522286,New Cut Road,2023-06-20T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.98
522286,New Cut Road,2023-06-20T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.47
522286,New Cut Road,2023-06-20T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.75
522286,New Cut Road,2023-06-20T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.9
522286,New Cut Road,2023-06-20T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.0
522286,New Cut Road,2023-06-20T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.2
522286,New Cut Road,2023-06-20T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.5
522286,New Cut Road,2023-06-20T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.25
522286,New Cut Road,2023-06-20T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.7
522286,New Cut Road,2023-06-20T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.09
522286,New Cut Road,2023-06-20T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,27.65
522286,New Cut Road,2023-06-20T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.93
522286,New Cut Road,2023-06-20T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,27.15
522286,New Cut Road,2023-06-20T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.3
522286,New Cut Road,2023-06-20T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,117.6
522286,New Cut Road,2023-06-20T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.9
522286,New Cut Road,2023-06-20T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,116.6
522286,New Cut Road,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,31.6
522286,New Cut Road,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
522286,New Cut Road,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
522286,New Cut Road,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
522286,New Cut Road,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
522286,New Cut Road,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
522286,New Cut Road,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
522286,New Cut Road,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
522286,New Cut Road,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.35
522286,New Cut Road,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
522286,New Cut Road,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,106.39
522286,New Cut Road,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,99.04
522286,New Cut Road,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,112.21
522286,New Cut Road,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,122.2
522286,New Cut Road,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,450.0
522286,New Cut Road,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,420.4
522286,New Cut Road,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,474.8
522286,New Cut Road,2023-06-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
522286,New Cut Road,2023-06-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522286,New Cut Road,2023-06-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.4
522286,New Cut Road,2023-06-20T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.29
522286,New Cut Road,2023-06-20T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.0
522286,New Cut Road,2023-06-20T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.28
522286,New Cut Road,2023-06-20T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.75
522286,New Cut Road,2023-06-20T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.52
522286,New Cut Road,2023-06-20T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,38.4
522286,New Cut Road,2023-06-20T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.2
522286,New Cut Road,2023-06-20T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.2
522286,New Cut Road,2023-06-20T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.7
522286,New Cut Road,2023-06-20T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.5
522286,New Cut Road,2023-06-20T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.6
522286,New Cut Road,2023-06-20T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.05
522286,New Cut Road,2023-06-20T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,28.03
522286,New Cut Road,2023-06-20T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,21.24
522286,New Cut Road,2023-06-20T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,27.64
522286,New Cut Road,2023-06-20T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
522286,New Cut Road,2023-06-20T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,118.8
522286,New Cut Road,2023-06-20T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.9
522286,New Cut Road,2023-06-20T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,117.6
522286,New Cut Road,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,31.5
522286,New Cut Road,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
522286,New Cut Road,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
522286,New Cut Road,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
522286,New Cut Road,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
522286,New Cut Road,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
522286,New Cut Road,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
522286,New Cut Road,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
522286,New Cut Road,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.96
522286,New Cut Road,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
522286,New Cut Road,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,103.94
522286,New Cut Road,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,100.52
522286,New Cut Road,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,112.36
522286,New Cut Road,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,117.9
522286,New Cut Road,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,439.3
522286,New Cut Road,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,425.6
522286,New Cut Road,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,474.0
522286,New Cut Road,2023-06-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522286,New Cut Road,2023-06-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.26
522286,New Cut Road,2023-06-20T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.07
522286,New Cut Road,2023-06-20T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.5
522286,New Cut Road,2023-06-20T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.88
522286,New Cut Road,2023-06-20T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.31
522286,New Cut Road,2023-06-20T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.26
522286,New Cut Road,2023-06-20T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.4
522286,New Cut Road,2023-06-20T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.2
522286,New Cut Road,2023-06-20T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.5
522286,New Cut Road,2023-06-20T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.5
522286,New Cut Road,2023-06-20T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.7
522286,New Cut Road,2023-06-20T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.71
522286,New Cut Road,2023-06-20T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.28
522286,New Cut Road,2023-06-20T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,24.33
522286,New Cut Road,2023-06-20T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.13
522286,New Cut Road,2023-06-20T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,25.51
522286,New Cut Road,2023-06-20T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.1
522286,New Cut Road,2023-06-20T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.4
522286,New Cut Road,2023-06-20T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.1
522286,New Cut Road,2023-06-20T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.0
