Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,31.5
522286,New Cut Road,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
522286,New Cut Road,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
522286,New Cut Road,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
522286,New Cut Road,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
522286,New Cut Road,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
522286,New Cut Road,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
522286,New Cut Road,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.39
522286,New Cut Road,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.33
522286,New Cut Road,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
522286,New Cut Road,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,102.04
522286,New Cut Road,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,97.31
522286,New Cut Road,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,113.25
522286,New Cut Road,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,123.8
522286,New Cut Road,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,430.8
522286,New Cut Road,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,411.4
522286,New Cut Road,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,477.9
522286,New Cut Road,2023-06-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
522286,New Cut Road,2023-06-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.67
522286,New Cut Road,2023-06-20T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.24
522286,New Cut Road,2023-06-20T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.62
522286,New Cut Road,2023-06-20T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.62
522286,New Cut Road,2023-06-20T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.74
522286,New Cut Road,2023-06-20T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.77
522286,New Cut Road,2023-06-20T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,33.0
522286,New Cut Road,2023-06-20T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.6
522286,New Cut Road,2023-06-20T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.0
522286,New Cut Road,2023-06-20T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.4
522286,New Cut Road,2023-06-20T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.5
522286,New Cut Road,2023-06-20T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.68
522286,New Cut Road,2023-06-20T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.0
522286,New Cut Road,2023-06-20T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,25.94
522286,New Cut Road,2023-06-20T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.95
522286,New Cut Road,2023-06-20T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,24.51
522286,New Cut Road,2023-06-20T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
522286,New Cut Road,2023-06-20T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,110.0
522286,New Cut Road,2023-06-20T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.1
522286,New Cut Road,2023-06-20T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.3
522286,New Cut Road,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,31.5
522286,New Cut Road,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
522286,New Cut Road,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
522286,New Cut Road,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
522286,New Cut Road,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
522286,New Cut Road,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
522286,New Cut Road,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
522286,New Cut Road,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
522286,New Cut Road,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.95
522286,New Cut Road,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
522286,New Cut Road,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,101.48
522286,New Cut Road,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,102.19
522286,New Cut Road,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,112.29
522286,New Cut Road,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,118.0
522286,New Cut Road,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,428.1
522286,New Cut Road,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,431.3
522286,New Cut Road,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,472.9
522286,New Cut Road,2023-06-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.76
522286,New Cut Road,2023-06-20T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.31
522286,New Cut Road,2023-06-20T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.62
522286,New Cut Road,2023-06-20T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.2
522286,New Cut Road,2023-06-20T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.22
522286,New Cut Road,2023-06-20T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.91
522286,New Cut Road,2023-06-20T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,39.1
522286,New Cut Road,2023-06-20T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.3
522286,New Cut Road,2023-06-20T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.0
522286,New Cut Road,2023-06-20T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.2
522286,New Cut Road,2023-06-20T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.43
522286,New Cut Road,2023-06-20T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.79
522286,New Cut Road,2023-06-20T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.67
522286,New Cut Road,2023-06-20T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,23.89
522286,New Cut Road,2023-06-20T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.68
522286,New Cut Road,2023-06-20T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.85
522286,New Cut Road,2023-06-20T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
522286,New Cut Road,2023-06-20T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.1
522286,New Cut Road,2023-06-20T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.7
522286,New Cut Road,2023-06-20T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.6
522286,New Cut Road,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,31.5
522286,New Cut Road,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
522286,New Cut Road,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
522286,New Cut Road,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
522286,New Cut Road,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
522286,New Cut Road,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
522286,New Cut Road,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
522286,New Cut Road,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
522286,New Cut Road,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.23
522286,New Cut Road,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
522286,New Cut Road,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,98.8
522286,New Cut Road,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,94.58
522286,New Cut Road,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,111.06
522286,New Cut Road,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,130.3
522286,New Cut Road,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,416.5
522286,New Cut Road,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,400.7
522286,New Cut Road,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,469.4
522286,New Cut Road,2023-06-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.38
522286,New Cut Road,2023-06-20T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.31
522286,New Cut Road,2023-06-20T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.64
522286,New Cut Road,2023-06-20T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.01
522286,New Cut Road,2023-06-20T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.98
522286,New Cut Road,2023-06-20T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.91
522286,New Cut Road,2023-06-20T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,32.6
522286,New Cut Road,2023-06-20T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.2
522286,New Cut Road,2023-06-20T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.0
522286,New Cut Road,2023-06-20T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.9
522286,New Cut Road,2023-06-20T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.71
522286,New Cut Road,2023-06-20T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.75
522286,New Cut Road,2023-06-20T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.92
522286,New Cut Road,2023-06-20T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.87
522286,New Cut Road,2023-06-20T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.47
522286,New Cut Road,2023-06-20T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.77
522286,New Cut Road,2023-06-20T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
522286,New Cut Road,2023-06-20T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.9
522286,New Cut Road,2023-06-20T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.7
522286,New Cut Road,2023-06-20T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.2
522286,New Cut Road,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,31.3
522286,New Cut Road,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
522286,New Cut Road,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
522286,New Cut Road,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
522286,New Cut Road,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
522286,New Cut Road,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
522286,New Cut Road,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
522286,New Cut Road,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.98
522286,New Cut Road,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.06
522286,New Cut Road,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
522286,New Cut Road,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,91.83
522286,New Cut Road,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,86.13
522286,New Cut Road,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,103.7
522286,New Cut Road,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,122.8
522286,New Cut Road,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,387.1
522286,New Cut Road,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,364.5
522286,New Cut Road,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,435.7
522286,New Cut Road,2023-06-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.64
522286,New Cut Road,2023-06-20T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.41
522286,New Cut Road,2023-06-20T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.84
522286,New Cut Road,2023-06-20T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.14
522286,New Cut Road,2023-06-20T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.72
522286,New Cut Road,2023-06-20T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.68
522286,New Cut Road,2023-06-20T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,32.3
522286,New Cut Road,2023-06-20T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.3
522286,New Cut Road,2023-06-20T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.4
522286,New Cut Road,2023-06-20T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.6
522286,New Cut Road,2023-06-20T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.45
522286,New Cut Road,2023-06-20T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.57
522286,New Cut Road,2023-06-20T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.73
522286,New Cut Road,2023-06-20T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,23.63
522286,New Cut Road,2023-06-20T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.52
522286,New Cut Road,2023-06-20T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,23.05
522286,New Cut Road,2023-06-20T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
522286,New Cut Road,2023-06-20T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.2
522286,New Cut Road,2023-06-20T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.3
522286,New Cut Road,2023-06-20T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.6
522286,New Cut Road,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,31.0
522286,New Cut Road,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
522286,New Cut Road,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
522286,New Cut Road,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
522286,New Cut Road,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
522286,New Cut Road,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
522286,New Cut Road,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
522286,New Cut Road,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
522286,New Cut Road,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.82
522286,New Cut Road,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
522286,New Cut Road,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,94.25
522286,New Cut Road,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,85.5
522286,New Cut Road,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,103.84
522286,New Cut Road,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,124.2
522286,New Cut Road,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,397.5
522286,New Cut Road,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,362.0
522286,New Cut Road,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,436.9
522286,New Cut Road,2023-06-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522286,New Cut Road,2023-06-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.31
522286,New Cut Road,2023-06-20T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.39
522286,New Cut Road,2023-06-20T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.87
522286,New Cut Road,2023-06-20T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.81
522286,New Cut Road,2023-06-20T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.98
522286,New Cut Road,2023-06-20T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.47
522286,New Cut Road,2023-06-20T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
522286,New Cut Road,2023-06-20T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.8
522286,New Cut Road,2023-06-20T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.3
522286,New Cut Road,2023-06-20T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.9
522286,New Cut Road,2023-06-20T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.86
522286,New Cut Road,2023-06-20T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.8
522286,New Cut Road,2023-06-20T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.57
522286,New Cut Road,2023-06-20T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,24.99
522286,New Cut Road,2023-06-20T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.24
522286,New Cut Road,2023-06-20T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,26.75
522286,New Cut Road,2023-06-20T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.2
522286,New Cut Road,2023-06-20T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.8
522286,New Cut Road,2023-06-20T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.5
522286,New Cut Road,2023-06-20T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,114.0
522286,New Cut Road,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,30.8
522286,New Cut Road,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
522286,New Cut Road,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
522286,New Cut Road,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
522286,New Cut Road,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
522286,New Cut Road,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
522286,New Cut Road,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
522286,New Cut Road,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.21
522286,New Cut Road,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.23
522286,New Cut Road,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
522286,New Cut Road,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,98.81
522286,New Cut Road,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,89.52
522286,New Cut Road,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,108.77
522286,New Cut Road,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,125.4
522286,New Cut Road,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,416.0
522286,New Cut Road,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,378.6
522286,New Cut Road,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,457.5
522286,New Cut Road,2023-06-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
522286,New Cut Road,2023-06-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
522286,New Cut Road,2023-06-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.13
522286,New Cut Road,2023-06-20T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.34
522286,New Cut Road,2023-06-20T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.57
522286,New Cut Road,2023-06-20T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.16
522286,New Cut Road,2023-06-20T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.21
522286,New Cut Road,2023-06-20T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.68
522286,New Cut Road,2023-06-20T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.8
522286,New Cut Road,2023-06-20T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.6
522286,New Cut Road,2023-06-20T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.4
522286,New Cut Road,2023-06-20T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.3
522286,New Cut Road,2023-06-20T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.52
522286,New Cut Road,2023-06-20T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.37
522286,New Cut Road,2023-06-20T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.81
522286,New Cut Road,2023-06-20T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,24.85
522286,New Cut Road,2023-06-20T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.53
522286,New Cut Road,2023-06-20T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,25.34
522286,New Cut Road,2023-06-20T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
522286,New Cut Road,2023-06-20T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.8
522286,New Cut Road,2023-06-20T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.6
522286,New Cut Road,2023-06-20T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.3
522286,New Cut Road,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,30.6
522286,New Cut Road,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
522286,New Cut Road,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
522286,New Cut Road,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
522286,New Cut Road,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
522286,New Cut Road,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
522286,New Cut Road,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
522286,New Cut Road,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.45
522286,New Cut Road,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.78
522286,New Cut Road,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.57
522286,New Cut Road,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,97.74
522286,New Cut Road,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,87.65
522286,New Cut Road,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,109.19
522286,New Cut Road,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,130.1
522286,New Cut Road,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,412.4
522286,New Cut Road,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,371.6
522286,New Cut Road,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,459.7
522286,New Cut Road,2023-06-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
522286,New Cut Road,2023-06-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.0
522286,New Cut Road,2023-06-20T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.1
522286,New Cut Road,2023-06-20T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.68
522286,New Cut Road,2023-06-20T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.77
522286,New Cut Road,2023-06-20T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.75
522286,New Cut Road,2023-06-20T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.72
522286,New Cut Road,2023-06-20T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.3
522286,New Cut Road,2023-06-20T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.6
522286,New Cut Road,2023-06-20T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.2
522286,New Cut Road,2023-06-20T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.6
522286,New Cut Road,2023-06-20T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.81
522286,New Cut Road,2023-06-20T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.94
522286,New Cut Road,2023-06-20T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.37
522286,New Cut Road,2023-06-20T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,24.54
522286,New Cut Road,2023-06-20T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.63
522286,New Cut Road,2023-06-20T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,24.33
522286,New Cut Road,2023-06-20T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
522286,New Cut Road,2023-06-20T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.2
522286,New Cut Road,2023-06-20T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.5
522286,New Cut Road,2023-06-20T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.2
522286,New Cut Road,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,30.3
522286,New Cut Road,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
522286,New Cut Road,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
522286,New Cut Road,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
522286,New Cut Road,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
522286,New Cut Road,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
522286,New Cut Road,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
522286,New Cut Road,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
522286,New Cut Road,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.68
522286,New Cut Road,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
522286,New Cut Road,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,103.43
522286,New Cut Road,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,85.14
522286,New Cut Road,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,105.28
522286,New Cut Road,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,128.2
522286,New Cut Road,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,435.8
522286,New Cut Road,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,360.8
522286,New Cut Road,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,443.9
522286,New Cut Road,2023-06-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522286,New Cut Road,2023-06-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522286,New Cut Road,2023-06-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.99
522286,New Cut Road,2023-06-20T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.6
522286,New Cut Road,2023-06-20T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.5
522286,New Cut Road,2023-06-20T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.71
522286,New Cut Road,2023-06-20T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.44
522286,New Cut Road,2023-06-20T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.68
522286,New Cut Road,2023-06-20T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
522286,New Cut Road,2023-06-20T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.4
522286,New Cut Road,2023-06-20T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.1
522286,New Cut Road,2023-06-20T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.8
522286,New Cut Road,2023-06-20T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.34
522286,New Cut Road,2023-06-20T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.44
522286,New Cut Road,2023-06-20T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.86
522286,New Cut Road,2023-06-20T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,22.68
522286,New Cut Road,2023-06-20T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.13
522286,New Cut Road,2023-06-20T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.11
522286,New Cut Road,2023-06-20T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
522286,New Cut Road,2023-06-20T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.9
522286,New Cut Road,2023-06-20T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.8
522286,New Cut Road,2023-06-20T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.3
522286,New Cut Road,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,30.0
522286,New Cut Road,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
522286,New Cut Road,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
522286,New Cut Road,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
522286,New Cut Road,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
522286,New Cut Road,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
522286,New Cut Road,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
522286,New Cut Road,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
522286,New Cut Road,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.48
522286,New Cut Road,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
522286,New Cut Road,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,98.82
522286,New Cut Road,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,86.57
522286,New Cut Road,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,106.19
522286,New Cut Road,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,128.6
522286,New Cut Road,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,415.1
522286,New Cut Road,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,365.5
522286,New Cut Road,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,445.9
522286,New Cut Road,2023-06-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
522286,New Cut Road,2023-06-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
522286,New Cut Road,2023-06-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.26
522286,New Cut Road,2023-06-20T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.37
522286,New Cut Road,2023-06-20T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.61
522286,New Cut Road,2023-06-20T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.46
522286,New Cut Road,2023-06-20T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.78
522286,New Cut Road,2023-06-20T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.07
522286,New Cut Road,2023-06-20T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.0
522286,New Cut Road,2023-06-20T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.2
522286,New Cut Road,2023-06-20T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.3
522286,New Cut Road,2023-06-20T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.2
522286,New Cut Road,2023-06-20T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.11
522286,New Cut Road,2023-06-20T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.4
522286,New Cut Road,2023-06-20T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.09
522286,New Cut Road,2023-06-20T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.35
522286,New Cut Road,2023-06-20T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.6
522286,New Cut Road,2023-06-20T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,25.06
522286,New Cut Road,2023-06-20T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
522286,New Cut Road,2023-06-20T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.1
522286,New Cut Road,2023-06-20T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.1
522286,New Cut Road,2023-06-20T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.8
522286,New Cut Road,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,29.7
522286,New Cut Road,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
522286,New Cut Road,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
522286,New Cut Road,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
522286,New Cut Road,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
522286,New Cut Road,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
522286,New Cut Road,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
522286,New Cut Road,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
522286,New Cut Road,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.73
522286,New Cut Road,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
522286,New Cut Road,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,94.45
522286,New Cut Road,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,80.36
522286,New Cut Road,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,103.31
522286,New Cut Road,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,128.8
522286,New Cut Road,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,395.1
522286,New Cut Road,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,337.9
522286,New Cut Road,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,431.6
522286,New Cut Road,2023-06-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
522286,New Cut Road,2023-06-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522286,New Cut Road,2023-06-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.7
522286,New Cut Road,2023-06-20T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.36
522286,New Cut Road,2023-06-20T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.49
522286,New Cut Road,2023-06-20T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.84
522286,New Cut Road,2023-06-20T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.26
522286,New Cut Road,2023-06-20T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.68
522286,New Cut Road,2023-06-20T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.6
522286,New Cut Road,2023-06-20T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.7
522286,New Cut Road,2023-06-20T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.3
522286,New Cut Road,2023-06-20T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.4
522286,New Cut Road,2023-06-20T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.5
522286,New Cut Road,2023-06-20T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.9
522286,New Cut Road,2023-06-20T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.31
522286,New Cut Road,2023-06-20T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,24.2
522286,New Cut Road,2023-06-20T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.84
522286,New Cut Road,2023-06-20T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.2
522286,New Cut Road,2023-06-20T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
522286,New Cut Road,2023-06-20T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.7
522286,New Cut Road,2023-06-20T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.5
522286,New Cut Road,2023-06-20T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.5
522286,New Cut Road,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,29.4
522286,New Cut Road,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
522286,New Cut Road,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
522286,New Cut Road,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
522286,New Cut Road,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
522286,New Cut Road,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
522286,New Cut Road,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
522286,New Cut Road,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
522286,New Cut Road,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.11
522286,New Cut Road,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
522286,New Cut Road,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,91.98
522286,New Cut Road,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,80.84
522286,New Cut Road,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,96.28
522286,New Cut Road,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,115.0
522286,New Cut Road,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,384.2
522286,New Cut Road,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,339.7
522286,New Cut Road,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,401.9
522286,New Cut Road,2023-06-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
522286,New Cut Road,2023-06-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.8
522286,New Cut Road,2023-06-20T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.83
522286,New Cut Road,2023-06-20T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.25
522286,New Cut Road,2023-06-20T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.49
522286,New Cut Road,2023-06-20T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.38
522286,New Cut Road,2023-06-20T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.7
522286,New Cut Road,2023-06-20T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.2
522286,New Cut Road,2023-06-20T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.4
522286,New Cut Road,2023-06-20T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.1
522286,New Cut Road,2023-06-20T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.2
522286,New Cut Road,2023-06-20T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.66
522286,New Cut Road,2023-06-20T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.01
522286,New Cut Road,2023-06-20T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.12
522286,New Cut Road,2023-06-20T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.89
522286,New Cut Road,2023-06-20T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.68
522286,New Cut Road,2023-06-20T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,28.24
522286,New Cut Road,2023-06-20T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.2
522286,New Cut Road,2023-06-20T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.7
522286,New Cut Road,2023-06-20T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.4
522286,New Cut Road,2023-06-20T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,119.6
522286,New Cut Road,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,29.2
522286,New Cut Road,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
522286,New Cut Road,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
522286,New Cut Road,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
522286,New Cut Road,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
522286,New Cut Road,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
522286,New Cut Road,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
522286,New Cut Road,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
522286,New Cut Road,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.72
522286,New Cut Road,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
522286,New Cut Road,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,92.84
522286,New Cut Road,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,78.59
522286,New Cut Road,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,100.96
522286,New Cut Road,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,129.4
522286,New Cut Road,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,389.0
522286,New Cut Road,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,332.1
522286,New Cut Road,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,422.3
522286,New Cut Road,2023-06-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
522286,New Cut Road,2023-06-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522286,New Cut Road,2023-06-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.03
522286,New Cut Road,2023-06-20T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.05
522286,New Cut Road,2023-06-20T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.15
522286,New Cut Road,2023-06-20T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.22
522286,New Cut Road,2023-06-20T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.39
522286,New Cut Road,2023-06-20T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.49
522286,New Cut Road,2023-06-20T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.1
522286,New Cut Road,2023-06-20T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.4
522286,New Cut Road,2023-06-20T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.2
522286,New Cut Road,2023-06-20T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.2
522286,New Cut Road,2023-06-20T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.72
522286,New Cut Road,2023-06-20T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.36
522286,New Cut Road,2023-06-20T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.15
522286,New Cut Road,2023-06-20T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,25.62
522286,New Cut Road,2023-06-20T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.04
