Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-20T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,29.0
522286,New Cut Road,2023-06-20T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.0
522286,New Cut Road,2023-06-20T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,107.9
522286,New Cut Road,2023-06-20T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.4
522286,New Cut Road,2023-06-20T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,122.0
522286,New Cut Road,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,28.9
522286,New Cut Road,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
522286,New Cut Road,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
522286,New Cut Road,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
522286,New Cut Road,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
522286,New Cut Road,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
522286,New Cut Road,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
522286,New Cut Road,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.36
522286,New Cut Road,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
522286,New Cut Road,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
522286,New Cut Road,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,101.7
522286,New Cut Road,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,83.95
522286,New Cut Road,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,100.5
522286,New Cut Road,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,115.9
522286,New Cut Road,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,425.3
522286,New Cut Road,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,353.3
522286,New Cut Road,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,419.7
522286,New Cut Road,2023-06-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
522286,New Cut Road,2023-06-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522286,New Cut Road,2023-06-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.16
522286,New Cut Road,2023-06-20T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.78
522286,New Cut Road,2023-06-20T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.79
522286,New Cut Road,2023-06-20T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.93
522286,New Cut Road,2023-06-20T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.25
522286,New Cut Road,2023-06-20T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.82
522286,New Cut Road,2023-06-20T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.9
522286,New Cut Road,2023-06-20T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.0
522286,New Cut Road,2023-06-20T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.4
522286,New Cut Road,2023-06-20T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.0
522286,New Cut Road,2023-06-20T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.59
522286,New Cut Road,2023-06-20T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.43
522286,New Cut Road,2023-06-20T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.83
522286,New Cut Road,2023-06-20T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.28
522286,New Cut Road,2023-06-20T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.71
522286,New Cut Road,2023-06-20T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,24.8
522286,New Cut Road,2023-06-20T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
522286,New Cut Road,2023-06-20T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.8
522286,New Cut Road,2023-06-20T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.5
522286,New Cut Road,2023-06-20T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.3
522286,New Cut Road,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,28.7
522286,New Cut Road,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
522286,New Cut Road,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
522286,New Cut Road,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
522286,New Cut Road,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
522286,New Cut Road,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
522286,New Cut Road,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
522286,New Cut Road,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
522286,New Cut Road,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.69
522286,New Cut Road,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
522286,New Cut Road,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,93.18
522286,New Cut Road,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,85.93
522286,New Cut Road,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,95.14
522286,New Cut Road,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
522286,New Cut Road,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,389.9
522286,New Cut Road,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,361.7
522286,New Cut Road,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,397.5
522286,New Cut Road,2023-06-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
522286,New Cut Road,2023-06-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.08
522286,New Cut Road,2023-06-20T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.5
522286,New Cut Road,2023-06-20T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.86
522286,New Cut Road,2023-06-20T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.09
522286,New Cut Road,2023-06-20T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.85
522286,New Cut Road,2023-06-20T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.39
522286,New Cut Road,2023-06-20T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.6
522286,New Cut Road,2023-06-20T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.6
522286,New Cut Road,2023-06-20T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.8
522286,New Cut Road,2023-06-20T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.4
522286,New Cut Road,2023-06-20T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.87
522286,New Cut Road,2023-06-20T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.62
522286,New Cut Road,2023-06-20T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.23
522286,New Cut Road,2023-06-20T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,23.49
522286,New Cut Road,2023-06-20T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.96
522286,New Cut Road,2023-06-20T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,24.6
522286,New Cut Road,2023-06-20T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
522286,New Cut Road,2023-06-20T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.4
522286,New Cut Road,2023-06-20T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.3
522286,New Cut Road,2023-06-20T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.2
522286,New Cut Road,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,28.4
522286,New Cut Road,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
522286,New Cut Road,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
522286,New Cut Road,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
522286,New Cut Road,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
522286,New Cut Road,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
522286,New Cut Road,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
522286,New Cut Road,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.18
522286,New Cut Road,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.23
522286,New Cut Road,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
522286,New Cut Road,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,88.89
522286,New Cut Road,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,83.73
522286,New Cut Road,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,96.74
522286,New Cut Road,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,113.5
522286,New Cut Road,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,373.2
522286,New Cut Road,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,354.0
522286,New Cut Road,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,405.3
522286,New Cut Road,2023-06-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
522286,New Cut Road,2023-06-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522286,New Cut Road,2023-06-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.84
522286,New Cut Road,2023-06-20T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.25
522286,New Cut Road,2023-06-20T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.15
522286,New Cut Road,2023-06-20T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.83
522286,New Cut Road,2023-06-20T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.38
522286,New Cut Road,2023-06-20T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.25
522286,New Cut Road,2023-06-20T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.3
522286,New Cut Road,2023-06-20T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.9
522286,New Cut Road,2023-06-20T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.9
522286,New Cut Road,2023-06-20T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.3
522286,New Cut Road,2023-06-20T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.06
522286,New Cut Road,2023-06-20T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.94
522286,New Cut Road,2023-06-20T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.75
522286,New Cut Road,2023-06-20T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.92
522286,New Cut Road,2023-06-20T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,29.09
522286,New Cut Road,2023-06-20T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,25.31
522286,New Cut Road,2023-06-20T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
522286,New Cut Road,2023-06-20T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.0
522286,New Cut Road,2023-06-20T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,122.5
522286,New Cut Road,2023-06-20T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.0
522286,New Cut Road,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,28.1
522286,New Cut Road,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
522286,New Cut Road,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
522286,New Cut Road,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
522286,New Cut Road,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
522286,New Cut Road,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
522286,New Cut Road,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
522286,New Cut Road,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.84
522286,New Cut Road,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.89
522286,New Cut Road,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
522286,New Cut Road,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,83.91
522286,New Cut Road,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,88.77
522286,New Cut Road,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,94.81
522286,New Cut Road,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,110.7
522286,New Cut Road,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,352.1
522286,New Cut Road,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,373.6
522286,New Cut Road,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,396.8
522286,New Cut Road,2023-06-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522286,New Cut Road,2023-06-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.69
522286,New Cut Road,2023-06-20T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.52
522286,New Cut Road,2023-06-20T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.09
522286,New Cut Road,2023-06-20T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.73
522286,New Cut Road,2023-06-20T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.72
522286,New Cut Road,2023-06-20T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.1
522286,New Cut Road,2023-06-20T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.5
522286,New Cut Road,2023-06-20T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.6
522286,New Cut Road,2023-06-20T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.4
522286,New Cut Road,2023-06-20T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.0
522286,New Cut Road,2023-06-20T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.99
522286,New Cut Road,2023-06-20T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.01
522286,New Cut Road,2023-06-20T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.45
522286,New Cut Road,2023-06-20T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,24.96
522286,New Cut Road,2023-06-20T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.36
522286,New Cut Road,2023-06-20T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.25
522286,New Cut Road,2023-06-20T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
522286,New Cut Road,2023-06-20T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,106.2
522286,New Cut Road,2023-06-20T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.7
522286,New Cut Road,2023-06-20T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.5
522286,New Cut Road,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,27.9
522286,New Cut Road,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
522286,New Cut Road,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
522286,New Cut Road,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
522286,New Cut Road,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
522286,New Cut Road,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
522286,New Cut Road,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
522286,New Cut Road,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.5
522286,New Cut Road,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.42
522286,New Cut Road,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
522286,New Cut Road,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,91.0
522286,New Cut Road,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,84.72
522286,New Cut Road,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,98.08
522286,New Cut Road,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
522286,New Cut Road,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,384.4
522286,New Cut Road,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,359.5
522286,New Cut Road,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,413.1
522286,New Cut Road,2023-06-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.45
522286,New Cut Road,2023-06-20T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.19
522286,New Cut Road,2023-06-20T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.19
522286,New Cut Road,2023-06-20T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.83
522286,New Cut Road,2023-06-20T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.19
522286,New Cut Road,2023-06-20T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.28
522286,New Cut Road,2023-06-20T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.1
522286,New Cut Road,2023-06-20T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.9
522286,New Cut Road,2023-06-20T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.0
522286,New Cut Road,2023-06-20T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.4
522286,New Cut Road,2023-06-20T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
522286,New Cut Road,2023-06-20T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.65
522286,New Cut Road,2023-06-20T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
522286,New Cut Road,2023-06-20T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.46
522286,New Cut Road,2023-06-20T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.15
522286,New Cut Road,2023-06-20T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.49
522286,New Cut Road,2023-06-20T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
522286,New Cut Road,2023-06-20T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.2
522286,New Cut Road,2023-06-20T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.4
522286,New Cut Road,2023-06-20T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.7
522286,New Cut Road,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,27.8
522286,New Cut Road,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
522286,New Cut Road,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
522286,New Cut Road,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
522286,New Cut Road,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
522286,New Cut Road,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
522286,New Cut Road,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
522286,New Cut Road,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
522286,New Cut Road,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
522286,New Cut Road,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
522286,New Cut Road,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,77.84
522286,New Cut Road,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,68.15
522286,New Cut Road,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,82.14
522286,New Cut Road,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,112.1
522286,New Cut Road,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,332.9
522286,New Cut Road,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.4
522286,New Cut Road,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,352.3
522286,New Cut Road,2023-06-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
522286,New Cut Road,2023-06-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.28
522286,New Cut Road,2023-06-20T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.04
522286,New Cut Road,2023-06-20T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.96
522286,New Cut Road,2023-06-20T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.12
522286,New Cut Road,2023-06-20T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.34
522286,New Cut Road,2023-06-20T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.64
522286,New Cut Road,2023-06-20T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.9
522286,New Cut Road,2023-06-20T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.4
522286,New Cut Road,2023-06-20T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.7
522286,New Cut Road,2023-06-20T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.3
522286,New Cut Road,2023-06-20T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
522286,New Cut Road,2023-06-20T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
522286,New Cut Road,2023-06-20T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
522286,New Cut Road,2023-06-20T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,22.74
522286,New Cut Road,2023-06-20T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.18
522286,New Cut Road,2023-06-20T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.6
522286,New Cut Road,2023-06-20T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
522286,New Cut Road,2023-06-20T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.1
522286,New Cut Road,2023-06-20T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.6
522286,New Cut Road,2023-06-20T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.0
522286,New Cut Road,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,27.7
522286,New Cut Road,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
522286,New Cut Road,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
522286,New Cut Road,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
522286,New Cut Road,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
522286,New Cut Road,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
522286,New Cut Road,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
522286,New Cut Road,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
522286,New Cut Road,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
522286,New Cut Road,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
522286,New Cut Road,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,69.95
522286,New Cut Road,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,65.63
522286,New Cut Road,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,77.34
522286,New Cut Road,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
522286,New Cut Road,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.2
522286,New Cut Road,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
522286,New Cut Road,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.4
522286,New Cut Road,2023-06-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522286,New Cut Road,2023-06-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522286,New Cut Road,2023-06-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.34
522286,New Cut Road,2023-06-20T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.96
522286,New Cut Road,2023-06-20T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.97
522286,New Cut Road,2023-06-20T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.74
522286,New Cut Road,2023-06-20T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.6
522286,New Cut Road,2023-06-20T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.37
522286,New Cut Road,2023-06-20T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.4
522286,New Cut Road,2023-06-20T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.8
522286,New Cut Road,2023-06-20T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.6
522286,New Cut Road,2023-06-20T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.2
522286,New Cut Road,2023-06-20T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.68
522286,New Cut Road,2023-06-20T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.43
522286,New Cut Road,2023-06-20T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
522286,New Cut Road,2023-06-20T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.99
522286,New Cut Road,2023-06-20T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.17
522286,New Cut Road,2023-06-20T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.78
522286,New Cut Road,2023-06-20T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
522286,New Cut Road,2023-06-20T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.5
522286,New Cut Road,2023-06-20T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.2
522286,New Cut Road,2023-06-20T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.0
522286,New Cut Road,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,27.6
522286,New Cut Road,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
522286,New Cut Road,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
522286,New Cut Road,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
522286,New Cut Road,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
522286,New Cut Road,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
522286,New Cut Road,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
522286,New Cut Road,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
522286,New Cut Road,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
522286,New Cut Road,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
522286,New Cut Road,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,69.14
522286,New Cut Road,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,61.02
522286,New Cut Road,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,74.8
522286,New Cut Road,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
522286,New Cut Road,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.7
522286,New Cut Road,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
522286,New Cut Road,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.3
522286,New Cut Road,2023-06-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522286,New Cut Road,2023-06-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.52
522286,New Cut Road,2023-06-20T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.08
522286,New Cut Road,2023-06-20T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.16
522286,New Cut Road,2023-06-20T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.51
522286,New Cut Road,2023-06-20T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.34
522286,New Cut Road,2023-06-20T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.78
522286,New Cut Road,2023-06-20T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.3
522286,New Cut Road,2023-06-20T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.8
522286,New Cut Road,2023-06-20T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.2
522286,New Cut Road,2023-06-20T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.6
522286,New Cut Road,2023-06-20T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.77
522286,New Cut Road,2023-06-20T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.83
522286,New Cut Road,2023-06-20T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.14
522286,New Cut Road,2023-06-20T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.92
522286,New Cut Road,2023-06-20T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.26
522286,New Cut Road,2023-06-20T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.02
522286,New Cut Road,2023-06-20T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
522286,New Cut Road,2023-06-20T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.9
522286,New Cut Road,2023-06-20T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.9
522286,New Cut Road,2023-06-20T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.3
522286,New Cut Road,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,27.6
522286,New Cut Road,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
522286,New Cut Road,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
522286,New Cut Road,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
522286,New Cut Road,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
522286,New Cut Road,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
522286,New Cut Road,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
522286,New Cut Road,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
522286,New Cut Road,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
522286,New Cut Road,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
522286,New Cut Road,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,68.52
522286,New Cut Road,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,60.73
522286,New Cut Road,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,74.64
522286,New Cut Road,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,108.1
522286,New Cut Road,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.9
522286,New Cut Road,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.7
522286,New Cut Road,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.4
522286,New Cut Road,2023-06-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
522286,New Cut Road,2023-06-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.49
522286,New Cut Road,2023-06-20T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.9
522286,New Cut Road,2023-06-20T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.28
522286,New Cut Road,2023-06-20T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.61
522286,New Cut Road,2023-06-20T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.35
522286,New Cut Road,2023-06-20T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.29
522286,New Cut Road,2023-06-20T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.3
522286,New Cut Road,2023-06-20T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.4
522286,New Cut Road,2023-06-20T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.4
522286,New Cut Road,2023-06-20T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.9
522286,New Cut Road,2023-06-20T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.18
522286,New Cut Road,2023-06-20T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.79
522286,New Cut Road,2023-06-20T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.83
522286,New Cut Road,2023-06-20T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.77
522286,New Cut Road,2023-06-20T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.4
522286,New Cut Road,2023-06-20T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.31
522286,New Cut Road,2023-06-20T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
522286,New Cut Road,2023-06-20T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.1
522286,New Cut Road,2023-06-20T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.4
522286,New Cut Road,2023-06-20T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.7
522286,New Cut Road,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,27.6
522286,New Cut Road,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
522286,New Cut Road,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
522286,New Cut Road,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
522286,New Cut Road,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
522286,New Cut Road,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
522286,New Cut Road,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
522286,New Cut Road,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
522286,New Cut Road,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
522286,New Cut Road,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
522286,New Cut Road,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,67.23
522286,New Cut Road,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,59.09
522286,New Cut Road,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,72.74
522286,New Cut Road,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
522286,New Cut Road,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.2
522286,New Cut Road,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
522286,New Cut Road,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.5
522286,New Cut Road,2023-06-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
522286,New Cut Road,2023-06-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.81
522286,New Cut Road,2023-06-20T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.94
522286,New Cut Road,2023-06-20T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.24
522286,New Cut Road,2023-06-20T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.73
522286,New Cut Road,2023-06-20T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.29
522286,New Cut Road,2023-06-20T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.69
522286,New Cut Road,2023-06-20T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.4
522286,New Cut Road,2023-06-20T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.0
522286,New Cut Road,2023-06-20T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.0
522286,New Cut Road,2023-06-20T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.9
522286,New Cut Road,2023-06-20T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.33
522286,New Cut Road,2023-06-20T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.86
522286,New Cut Road,2023-06-20T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.81
522286,New Cut Road,2023-06-20T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.04
522286,New Cut Road,2023-06-20T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.18
522286,New Cut Road,2023-06-20T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.34
522286,New Cut Road,2023-06-20T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
522286,New Cut Road,2023-06-20T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.8
522286,New Cut Road,2023-06-20T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.4
522286,New Cut Road,2023-06-20T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.7
522286,New Cut Road,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,27.5
522286,New Cut Road,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
522286,New Cut Road,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
522286,New Cut Road,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
522286,New Cut Road,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
522286,New Cut Road,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
522286,New Cut Road,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
522286,New Cut Road,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
522286,New Cut Road,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
522286,New Cut Road,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
522286,New Cut Road,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,64.84
522286,New Cut Road,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,69.43
522286,New Cut Road,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,77.67
522286,New Cut Road,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,115.5
522286,New Cut Road,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.6
522286,New Cut Road,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.8
522286,New Cut Road,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.8
522286,New Cut Road,2023-06-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
522286,New Cut Road,2023-06-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522286,New Cut Road,2023-06-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.11
522286,New Cut Road,2023-06-20T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.04
522286,New Cut Road,2023-06-20T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.34
522286,New Cut Road,2023-06-20T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.01
522286,New Cut Road,2023-06-20T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.4
522286,New Cut Road,2023-06-20T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.19
522286,New Cut Road,2023-06-20T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.1
522286,New Cut Road,2023-06-20T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.6
522286,New Cut Road,2023-06-20T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.7
522286,New Cut Road,2023-06-20T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.3
522286,New Cut Road,2023-06-20T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.41
522286,New Cut Road,2023-06-20T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.95
522286,New Cut Road,2023-06-20T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.11
522286,New Cut Road,2023-06-20T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.29
522286,New Cut Road,2023-06-20T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.22
522286,New Cut Road,2023-06-20T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.97
522286,New Cut Road,2023-06-20T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
522286,New Cut Road,2023-06-20T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.7
522286,New Cut Road,2023-06-20T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.4
522286,New Cut Road,2023-06-20T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.5
522286,New Cut Road,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,27.5
522286,New Cut Road,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
522286,New Cut Road,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
522286,New Cut Road,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
522286,New Cut Road,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
522286,New Cut Road,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
522286,New Cut Road,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
522286,New Cut Road,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
522286,New Cut Road,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
522286,New Cut Road,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
522286,New Cut Road,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,61.11
522286,New Cut Road,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,64.74
522286,New Cut Road,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,74.38
522286,New Cut Road,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,113.9
522286,New Cut Road,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
522286,New Cut Road,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.2
522286,New Cut Road,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.0
522286,New Cut Road,2023-06-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522286,New Cut Road,2023-06-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522286,New Cut Road,2023-06-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.91
522286,New Cut Road,2023-06-20T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.38
522286,New Cut Road,2023-06-20T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.5
522286,New Cut Road,2023-06-20T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.3
522286,New Cut Road,2023-06-20T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.16
522286,New Cut Road,2023-06-20T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.81
522286,New Cut Road,2023-06-20T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.4
522286,New Cut Road,2023-06-20T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.8
522286,New Cut Road,2023-06-20T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.2
522286,New Cut Road,2023-06-20T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.8
