Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-20T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.78
522286,New Cut Road,2023-06-20T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.07
522286,New Cut Road,2023-06-20T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.29
522286,New Cut Road,2023-06-20T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.14
522286,New Cut Road,2023-06-20T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.02
522286,New Cut Road,2023-06-20T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.24
522286,New Cut Road,2023-06-20T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
522286,New Cut Road,2023-06-20T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.8
522286,New Cut Road,2023-06-20T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.6
522286,New Cut Road,2023-06-20T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.2
522286,New Cut Road,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,27.5
522286,New Cut Road,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
522286,New Cut Road,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
522286,New Cut Road,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
522286,New Cut Road,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
522286,New Cut Road,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
522286,New Cut Road,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
522286,New Cut Road,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
522286,New Cut Road,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
522286,New Cut Road,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
522286,New Cut Road,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,61.03
522286,New Cut Road,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,61.76
522286,New Cut Road,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,71.75
522286,New Cut Road,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,107.3
522286,New Cut Road,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
522286,New Cut Road,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
522286,New Cut Road,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.4
522286,New Cut Road,2023-06-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
522286,New Cut Road,2023-06-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
522286,New Cut Road,2023-06-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.79
522286,New Cut Road,2023-06-20T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.36
522286,New Cut Road,2023-06-20T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.09
522286,New Cut Road,2023-06-20T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.29
522286,New Cut Road,2023-06-20T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.42
522286,New Cut Road,2023-06-20T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.67
522286,New Cut Road,2023-06-20T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
522286,New Cut Road,2023-06-20T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.1
522286,New Cut Road,2023-06-20T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.0
522286,New Cut Road,2023-06-20T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.2
522286,New Cut Road,2023-06-20T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.99
522286,New Cut Road,2023-06-20T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.67
522286,New Cut Road,2023-06-20T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.85
522286,New Cut Road,2023-06-20T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.22
522286,New Cut Road,2023-06-20T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.07
522286,New Cut Road,2023-06-20T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.16
522286,New Cut Road,2023-06-20T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
522286,New Cut Road,2023-06-20T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.2
522286,New Cut Road,2023-06-20T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.7
522286,New Cut Road,2023-06-20T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.1
522286,New Cut Road,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,27.5
522286,New Cut Road,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
522286,New Cut Road,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
522286,New Cut Road,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
522286,New Cut Road,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
522286,New Cut Road,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
522286,New Cut Road,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
522286,New Cut Road,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
522286,New Cut Road,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
522286,New Cut Road,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
522286,New Cut Road,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,64.11
522286,New Cut Road,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,63.54
522286,New Cut Road,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,72.23
522286,New Cut Road,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,107.0
522286,New Cut Road,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.0
522286,New Cut Road,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.0
522286,New Cut Road,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.2
522286,New Cut Road,2023-06-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522286,New Cut Road,2023-06-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.92
522286,New Cut Road,2023-06-20T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.5
522286,New Cut Road,2023-06-20T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.14
522286,New Cut Road,2023-06-20T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.49
522286,New Cut Road,2023-06-20T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.58
522286,New Cut Road,2023-06-20T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.06
522286,New Cut Road,2023-06-20T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.7
522286,New Cut Road,2023-06-20T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.1
522286,New Cut Road,2023-06-20T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.6
522286,New Cut Road,2023-06-20T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.8
522286,New Cut Road,2023-06-20T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.1
522286,New Cut Road,2023-06-20T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.57
522286,New Cut Road,2023-06-20T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.23
522286,New Cut Road,2023-06-20T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.01
522286,New Cut Road,2023-06-20T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.29
522286,New Cut Road,2023-06-20T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.54
522286,New Cut Road,2023-06-20T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
522286,New Cut Road,2023-06-20T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.1
522286,New Cut Road,2023-06-20T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.2
522286,New Cut Road,2023-06-20T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.3
522286,New Cut Road,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,27.6
522286,New Cut Road,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
522286,New Cut Road,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
522286,New Cut Road,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
522286,New Cut Road,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
522286,New Cut Road,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
522286,New Cut Road,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
522286,New Cut Road,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
522286,New Cut Road,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
522286,New Cut Road,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
522286,New Cut Road,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,62.3
522286,New Cut Road,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,61.9
522286,New Cut Road,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,72.27
522286,New Cut Road,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,107.1
522286,New Cut Road,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
522286,New Cut Road,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
522286,New Cut Road,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.8
522286,New Cut Road,2023-06-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
522286,New Cut Road,2023-06-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522286,New Cut Road,2023-06-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.63
522286,New Cut Road,2023-06-20T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.52
522286,New Cut Road,2023-06-20T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.12
522286,New Cut Road,2023-06-20T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.8
522286,New Cut Road,2023-06-20T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.56
522286,New Cut Road,2023-06-20T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.12
522286,New Cut Road,2023-06-20T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
522286,New Cut Road,2023-06-20T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.3
522286,New Cut Road,2023-06-20T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.4
522286,New Cut Road,2023-06-20T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.0
522286,New Cut Road,2023-06-20T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.05
522286,New Cut Road,2023-06-20T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.65
522286,New Cut Road,2023-06-20T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.55
522286,New Cut Road,2023-06-20T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.51
522286,New Cut Road,2023-06-20T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.41
522286,New Cut Road,2023-06-20T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.77
522286,New Cut Road,2023-06-20T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
522286,New Cut Road,2023-06-20T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.7
522286,New Cut Road,2023-06-20T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.2
522286,New Cut Road,2023-06-20T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.4
522286,New Cut Road,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,27.6
522286,New Cut Road,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
522286,New Cut Road,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
522286,New Cut Road,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
522286,New Cut Road,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
522286,New Cut Road,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
522286,New Cut Road,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
522286,New Cut Road,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
522286,New Cut Road,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
522286,New Cut Road,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
522286,New Cut Road,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,63.15
522286,New Cut Road,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,65.26
522286,New Cut Road,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,75.75
522286,New Cut Road,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,111.2
522286,New Cut Road,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.1
522286,New Cut Road,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.2
522286,New Cut Road,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.9
522286,New Cut Road,2023-06-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
522286,New Cut Road,2023-06-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
522286,New Cut Road,2023-06-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522286,New Cut Road,2023-06-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.47
522286,New Cut Road,2023-06-20T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.38
522286,New Cut Road,2023-06-20T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.27
522286,New Cut Road,2023-06-20T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.99
522286,New Cut Road,2023-06-20T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.21
522286,New Cut Road,2023-06-20T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.89
522286,New Cut Road,2023-06-20T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.2
522286,New Cut Road,2023-06-20T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.6
522286,New Cut Road,2023-06-20T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.6
522286,New Cut Road,2023-06-20T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.2
522286,New Cut Road,2023-06-20T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.17
522286,New Cut Road,2023-06-20T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.58
522286,New Cut Road,2023-06-20T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.99
522286,New Cut Road,2023-06-20T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.18
522286,New Cut Road,2023-06-20T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.49
522286,New Cut Road,2023-06-20T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.02
522286,New Cut Road,2023-06-20T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
522286,New Cut Road,2023-06-20T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.1
522286,New Cut Road,2023-06-20T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.1
522286,New Cut Road,2023-06-20T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.9
522286,New Cut Road,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,27.7
522286,New Cut Road,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
522286,New Cut Road,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
522286,New Cut Road,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
522286,New Cut Road,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
522286,New Cut Road,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
522286,New Cut Road,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
522286,New Cut Road,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
522286,New Cut Road,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
522286,New Cut Road,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
522286,New Cut Road,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,62.45
522286,New Cut Road,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,60.09
522286,New Cut Road,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,73.99
522286,New Cut Road,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,109.2
522286,New Cut Road,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
522286,New Cut Road,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
522286,New Cut Road,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.0
522286,New Cut Road,2023-06-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
522286,New Cut Road,2023-06-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522286,New Cut Road,2023-06-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.86
522286,New Cut Road,2023-06-20T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.65
522286,New Cut Road,2023-06-20T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.37
522286,New Cut Road,2023-06-20T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.3
522286,New Cut Road,2023-06-20T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.65
522286,New Cut Road,2023-06-20T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.88
522286,New Cut Road,2023-06-20T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
522286,New Cut Road,2023-06-20T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.4
522286,New Cut Road,2023-06-20T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.5
522286,New Cut Road,2023-06-20T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.9
522286,New Cut Road,2023-06-20T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.72
522286,New Cut Road,2023-06-20T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.72
522286,New Cut Road,2023-06-20T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.14
522286,New Cut Road,2023-06-20T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.51
522286,New Cut Road,2023-06-20T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.2
522286,New Cut Road,2023-06-20T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.59
522286,New Cut Road,2023-06-20T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
522286,New Cut Road,2023-06-20T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.0
522286,New Cut Road,2023-06-20T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.3
522286,New Cut Road,2023-06-20T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.5
522286,New Cut Road,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,27.8
522286,New Cut Road,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
522286,New Cut Road,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
522286,New Cut Road,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
522286,New Cut Road,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
522286,New Cut Road,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
522286,New Cut Road,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
522286,New Cut Road,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
522286,New Cut Road,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
522286,New Cut Road,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
522286,New Cut Road,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,48.23
522286,New Cut Road,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,45.01
522286,New Cut Road,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,57.94
522286,New Cut Road,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
522286,New Cut Road,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
522286,New Cut Road,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
522286,New Cut Road,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
522286,New Cut Road,2023-06-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522286,New Cut Road,2023-06-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.83
522286,New Cut Road,2023-06-20T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.63
522286,New Cut Road,2023-06-20T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.48
522286,New Cut Road,2023-06-20T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.57
522286,New Cut Road,2023-06-20T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.9
522286,New Cut Road,2023-06-20T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.55
522286,New Cut Road,2023-06-20T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
522286,New Cut Road,2023-06-20T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.3
522286,New Cut Road,2023-06-20T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.3
522286,New Cut Road,2023-06-20T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.9
522286,New Cut Road,2023-06-20T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.59
522286,New Cut Road,2023-06-20T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.94
522286,New Cut Road,2023-06-20T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.69
522286,New Cut Road,2023-06-20T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.89
522286,New Cut Road,2023-06-20T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.31
522286,New Cut Road,2023-06-20T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.36
522286,New Cut Road,2023-06-20T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
522286,New Cut Road,2023-06-20T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.9
522286,New Cut Road,2023-06-20T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.4
522286,New Cut Road,2023-06-20T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.8
522286,New Cut Road,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,27.8
522286,New Cut Road,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522286,New Cut Road,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
522286,New Cut Road,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
522286,New Cut Road,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
522286,New Cut Road,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522286,New Cut Road,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
522286,New Cut Road,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
522286,New Cut Road,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
522286,New Cut Road,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
522286,New Cut Road,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,57.8
522286,New Cut Road,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,52.01
522286,New Cut Road,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,64.5
522286,New Cut Road,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
522286,New Cut Road,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
522286,New Cut Road,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
522286,New Cut Road,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
522286,New Cut Road,2023-06-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.02
522286,New Cut Road,2023-06-20T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.68
522286,New Cut Road,2023-06-20T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.32
522286,New Cut Road,2023-06-20T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.63
522286,New Cut Road,2023-06-20T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.44
522286,New Cut Road,2023-06-20T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.51
522286,New Cut Road,2023-06-20T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.9
522286,New Cut Road,2023-06-20T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.1
522286,New Cut Road,2023-06-20T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.7
522286,New Cut Road,2023-06-20T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.5
522286,New Cut Road,2023-06-20T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.68
522286,New Cut Road,2023-06-20T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.15
522286,New Cut Road,2023-06-20T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.67
522286,New Cut Road,2023-06-20T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.93
522286,New Cut Road,2023-06-20T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.52
522286,New Cut Road,2023-06-20T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.48
522286,New Cut Road,2023-06-20T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
522286,New Cut Road,2023-06-20T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.9
522286,New Cut Road,2023-06-20T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.3
522286,New Cut Road,2023-06-20T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.2
522286,New Cut Road,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,27.9
522286,New Cut Road,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
522286,New Cut Road,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
522286,New Cut Road,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522286,New Cut Road,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
522286,New Cut Road,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522286,New Cut Road,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
522286,New Cut Road,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
522286,New Cut Road,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
522286,New Cut Road,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
522286,New Cut Road,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,51.52
522286,New Cut Road,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,43.84
522286,New Cut Road,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,57.14
522286,New Cut Road,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
522286,New Cut Road,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
522286,New Cut Road,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
522286,New Cut Road,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
522286,New Cut Road,2023-06-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
522286,New Cut Road,2023-06-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.25
522286,New Cut Road,2023-06-20T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.57
522286,New Cut Road,2023-06-20T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.36
522286,New Cut Road,2023-06-20T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.6
522286,New Cut Road,2023-06-20T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.75
522286,New Cut Road,2023-06-20T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.33
522286,New Cut Road,2023-06-20T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
522286,New Cut Road,2023-06-20T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.8
522286,New Cut Road,2023-06-20T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.0
522286,New Cut Road,2023-06-20T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.8
522286,New Cut Road,2023-06-20T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.49
522286,New Cut Road,2023-06-20T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.82
522286,New Cut Road,2023-06-20T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.33
522286,New Cut Road,2023-06-20T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.97
522286,New Cut Road,2023-06-20T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.37
522286,New Cut Road,2023-06-20T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.22
522286,New Cut Road,2023-06-20T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
522286,New Cut Road,2023-06-20T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.6
522286,New Cut Road,2023-06-20T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.3
522286,New Cut Road,2023-06-20T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.1
522286,New Cut Road,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,28.0
522286,New Cut Road,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522286,New Cut Road,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
522286,New Cut Road,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522286,New Cut Road,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
522286,New Cut Road,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522286,New Cut Road,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
522286,New Cut Road,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
522286,New Cut Road,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
522286,New Cut Road,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
522286,New Cut Road,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,56.41
522286,New Cut Road,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,51.75
522286,New Cut Road,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,64.37
522286,New Cut Road,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
522286,New Cut Road,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
522286,New Cut Road,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
522286,New Cut Road,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
522286,New Cut Road,2023-06-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.42
522286,New Cut Road,2023-06-20T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.72
522286,New Cut Road,2023-06-20T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.2
522286,New Cut Road,2023-06-20T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.12
522286,New Cut Road,2023-06-20T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.46
522286,New Cut Road,2023-06-20T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.64
522286,New Cut Road,2023-06-20T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
522286,New Cut Road,2023-06-20T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.4
522286,New Cut Road,2023-06-20T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.5
522286,New Cut Road,2023-06-20T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.6
522286,New Cut Road,2023-06-20T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.53
522286,New Cut Road,2023-06-20T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.72
522286,New Cut Road,2023-06-20T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.15
522286,New Cut Road,2023-06-20T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.48
522286,New Cut Road,2023-06-20T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.91
522286,New Cut Road,2023-06-20T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.08
522286,New Cut Road,2023-06-20T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
522286,New Cut Road,2023-06-20T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.8
522286,New Cut Road,2023-06-20T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.2
522286,New Cut Road,2023-06-20T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.1
522286,New Cut Road,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,28.1
522286,New Cut Road,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
522286,New Cut Road,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
522286,New Cut Road,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
522286,New Cut Road,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
522286,New Cut Road,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
522286,New Cut Road,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
522286,New Cut Road,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
522286,New Cut Road,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
522286,New Cut Road,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
522286,New Cut Road,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,48.45
522286,New Cut Road,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,39.37
522286,New Cut Road,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,51.22
522286,New Cut Road,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
522286,New Cut Road,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
522286,New Cut Road,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
522286,New Cut Road,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
522286,New Cut Road,2023-06-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.0
522286,New Cut Road,2023-06-20T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.62
522286,New Cut Road,2023-06-20T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.09
522286,New Cut Road,2023-06-20T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.57
522286,New Cut Road,2023-06-20T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.19
522286,New Cut Road,2023-06-20T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.69
522286,New Cut Road,2023-06-20T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
522286,New Cut Road,2023-06-20T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.9
522286,New Cut Road,2023-06-20T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.8
522286,New Cut Road,2023-06-20T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.6
522286,New Cut Road,2023-06-20T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.85
522286,New Cut Road,2023-06-20T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.93
522286,New Cut Road,2023-06-20T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.61
522286,New Cut Road,2023-06-20T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.08
522286,New Cut Road,2023-06-20T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.08
522286,New Cut Road,2023-06-20T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.62
522286,New Cut Road,2023-06-20T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
522286,New Cut Road,2023-06-20T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.6
522286,New Cut Road,2023-06-20T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.2
522286,New Cut Road,2023-06-20T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.8
522286,New Cut Road,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,28.2
522286,New Cut Road,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
522286,New Cut Road,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
522286,New Cut Road,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522286,New Cut Road,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
522286,New Cut Road,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
522286,New Cut Road,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
522286,New Cut Road,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
522286,New Cut Road,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
522286,New Cut Road,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
522286,New Cut Road,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,48.91
522286,New Cut Road,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,41.33
522286,New Cut Road,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,49.82
522286,New Cut Road,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
522286,New Cut Road,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
522286,New Cut Road,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
522286,New Cut Road,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
522286,New Cut Road,2023-06-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
522286,New Cut Road,2023-06-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.86
522286,New Cut Road,2023-06-20T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.64
522286,New Cut Road,2023-06-20T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.19
522286,New Cut Road,2023-06-20T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.79
522286,New Cut Road,2023-06-20T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.49
522286,New Cut Road,2023-06-20T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.89
522286,New Cut Road,2023-06-20T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.9
522286,New Cut Road,2023-06-20T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.4
522286,New Cut Road,2023-06-20T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.0
522286,New Cut Road,2023-06-20T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.8
522286,New Cut Road,2023-06-20T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.68
522286,New Cut Road,2023-06-20T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
522286,New Cut Road,2023-06-20T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.22
522286,New Cut Road,2023-06-20T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.8
522286,New Cut Road,2023-06-20T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.04
522286,New Cut Road,2023-06-20T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.13
522286,New Cut Road,2023-06-20T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
522286,New Cut Road,2023-06-20T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.6
522286,New Cut Road,2023-06-20T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.3
522286,New Cut Road,2023-06-20T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.1
522286,New Cut Road,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,28.3
522286,New Cut Road,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
522286,New Cut Road,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
522286,New Cut Road,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
522286,New Cut Road,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
522286,New Cut Road,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522286,New Cut Road,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
522286,New Cut Road,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
522286,New Cut Road,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
522286,New Cut Road,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
522286,New Cut Road,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,49.22
522286,New Cut Road,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,38.91
522286,New Cut Road,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,50.73
522286,New Cut Road,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
522286,New Cut Road,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
522286,New Cut Road,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
522286,New Cut Road,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
522286,New Cut Road,2023-06-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
522286,New Cut Road,2023-06-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.84
522286,New Cut Road,2023-06-20T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.43
522286,New Cut Road,2023-06-20T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.15
522286,New Cut Road,2023-06-20T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.87
522286,New Cut Road,2023-06-20T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.18
