Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-20T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.03
522286,New Cut Road,2023-06-20T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.1
522286,New Cut Road,2023-06-20T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.8
522286,New Cut Road,2023-06-20T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.4
522286,New Cut Road,2023-06-20T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.5
522286,New Cut Road,2023-06-20T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.59
522286,New Cut Road,2023-06-20T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.56
522286,New Cut Road,2023-06-20T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.93
522286,New Cut Road,2023-06-20T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.5
522286,New Cut Road,2023-06-20T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.71
522286,New Cut Road,2023-06-20T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.64
522286,New Cut Road,2023-06-20T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
522286,New Cut Road,2023-06-20T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.0
522286,New Cut Road,2023-06-20T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.4
522286,New Cut Road,2023-06-20T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.2
522286,New Cut Road,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,28.5
522286,New Cut Road,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522286,New Cut Road,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
522286,New Cut Road,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
522286,New Cut Road,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
522286,New Cut Road,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
522286,New Cut Road,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
522286,New Cut Road,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
522286,New Cut Road,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
522286,New Cut Road,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
522286,New Cut Road,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,43.9
522286,New Cut Road,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,33.89
522286,New Cut Road,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,45.94
522286,New Cut Road,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
522286,New Cut Road,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
522286,New Cut Road,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
522286,New Cut Road,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
522286,New Cut Road,2023-06-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
522286,New Cut Road,2023-06-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
522286,New Cut Road,2023-06-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-20T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.33
522286,New Cut Road,2023-06-20T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.31
522286,New Cut Road,2023-06-20T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.09
522286,New Cut Road,2023-06-20T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.69
522286,New Cut Road,2023-06-20T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.58
522286,New Cut Road,2023-06-20T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.67
522286,New Cut Road,2023-06-20T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
522286,New Cut Road,2023-06-20T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.2
522286,New Cut Road,2023-06-20T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.2
522286,New Cut Road,2023-06-20T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.0
522286,New Cut Road,2023-06-20T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.24
522286,New Cut Road,2023-06-20T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.47
522286,New Cut Road,2023-06-20T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.79
522286,New Cut Road,2023-06-20T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.75
522286,New Cut Road,2023-06-20T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.78
522286,New Cut Road,2023-06-20T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.47
522286,New Cut Road,2023-06-20T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
522286,New Cut Road,2023-06-20T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.1
522286,New Cut Road,2023-06-20T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.0
522286,New Cut Road,2023-06-20T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.4
522286,New Cut Road,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,28.6
522286,New Cut Road,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
522286,New Cut Road,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
522286,New Cut Road,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522286,New Cut Road,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
522286,New Cut Road,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
522286,New Cut Road,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
522286,New Cut Road,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
522286,New Cut Road,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
522286,New Cut Road,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
522286,New Cut Road,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,46.28
522286,New Cut Road,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,37.25
522286,New Cut Road,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,43.9
522286,New Cut Road,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
522286,New Cut Road,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
522286,New Cut Road,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
522286,New Cut Road,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
522286,New Cut Road,2023-06-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
522286,New Cut Road,2023-06-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
522286,New Cut Road,2023-06-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.35
522286,New Cut Road,2023-06-20T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.4
522286,New Cut Road,2023-06-20T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.99
522286,New Cut Road,2023-06-20T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.05
522286,New Cut Road,2023-06-20T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.42
522286,New Cut Road,2023-06-20T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.55
522286,New Cut Road,2023-06-20T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
522286,New Cut Road,2023-06-20T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.5
522286,New Cut Road,2023-06-20T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.7
522286,New Cut Road,2023-06-20T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.5
522286,New Cut Road,2023-06-20T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
522286,New Cut Road,2023-06-20T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.68
522286,New Cut Road,2023-06-20T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
522286,New Cut Road,2023-06-20T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.92
522286,New Cut Road,2023-06-20T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.13
522286,New Cut Road,2023-06-20T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.38
522286,New Cut Road,2023-06-20T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
522286,New Cut Road,2023-06-20T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.8
522286,New Cut Road,2023-06-20T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.2
522286,New Cut Road,2023-06-20T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.6
522286,New Cut Road,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,28.7
522286,New Cut Road,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
522286,New Cut Road,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
522286,New Cut Road,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
522286,New Cut Road,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
522286,New Cut Road,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
522286,New Cut Road,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
522286,New Cut Road,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
522286,New Cut Road,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
522286,New Cut Road,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
522286,New Cut Road,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,36.88
522286,New Cut Road,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.93
522286,New Cut Road,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,39.26
522286,New Cut Road,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
522286,New Cut Road,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
522286,New Cut Road,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
522286,New Cut Road,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
522286,New Cut Road,2023-06-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.38
522286,New Cut Road,2023-06-20T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.36
522286,New Cut Road,2023-06-20T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.34
522286,New Cut Road,2023-06-20T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.26
522286,New Cut Road,2023-06-20T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.8
522286,New Cut Road,2023-06-20T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.66
522286,New Cut Road,2023-06-20T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.5
522286,New Cut Road,2023-06-20T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.0
522286,New Cut Road,2023-06-20T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.6
522286,New Cut Road,2023-06-20T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.2
522286,New Cut Road,2023-06-20T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
522286,New Cut Road,2023-06-20T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.5
522286,New Cut Road,2023-06-20T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
522286,New Cut Road,2023-06-20T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.78
522286,New Cut Road,2023-06-20T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.21
522286,New Cut Road,2023-06-20T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.51
522286,New Cut Road,2023-06-20T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
522286,New Cut Road,2023-06-20T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.1
522286,New Cut Road,2023-06-20T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
522286,New Cut Road,2023-06-20T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.9
522286,New Cut Road,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,28.8
522286,New Cut Road,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
522286,New Cut Road,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
522286,New Cut Road,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
522286,New Cut Road,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
522286,New Cut Road,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
522286,New Cut Road,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
522286,New Cut Road,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
522286,New Cut Road,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
522286,New Cut Road,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
522286,New Cut Road,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,35.45
522286,New Cut Road,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.63
522286,New Cut Road,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.05
522286,New Cut Road,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
522286,New Cut Road,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
522286,New Cut Road,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
522286,New Cut Road,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
522286,New Cut Road,2023-06-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
522286,New Cut Road,2023-06-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-20T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.43
522286,New Cut Road,2023-06-20T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.21
522286,New Cut Road,2023-06-20T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.43
522286,New Cut Road,2023-06-20T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.39
522286,New Cut Road,2023-06-20T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.3
522286,New Cut Road,2023-06-20T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.47
522286,New Cut Road,2023-06-20T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
522286,New Cut Road,2023-06-20T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.5
522286,New Cut Road,2023-06-20T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.5
522286,New Cut Road,2023-06-20T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.6
522286,New Cut Road,2023-06-20T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.92
522286,New Cut Road,2023-06-20T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.51
522286,New Cut Road,2023-06-20T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
522286,New Cut Road,2023-06-20T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.81
522286,New Cut Road,2023-06-20T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.32
522286,New Cut Road,2023-06-20T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.15
522286,New Cut Road,2023-06-20T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
522286,New Cut Road,2023-06-20T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.1
522286,New Cut Road,2023-06-20T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.7
522286,New Cut Road,2023-06-20T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.1
522286,New Cut Road,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,28.9
522286,New Cut Road,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
522286,New Cut Road,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
522286,New Cut Road,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522286,New Cut Road,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
522286,New Cut Road,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
522286,New Cut Road,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
522286,New Cut Road,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
522286,New Cut Road,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
522286,New Cut Road,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
522286,New Cut Road,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,32.5
522286,New Cut Road,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.87
522286,New Cut Road,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.47
522286,New Cut Road,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
522286,New Cut Road,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
522286,New Cut Road,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
522286,New Cut Road,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
522286,New Cut Road,2023-06-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
522286,New Cut Road,2023-06-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
522286,New Cut Road,2023-06-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-20T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.36
522286,New Cut Road,2023-06-20T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.16
522286,New Cut Road,2023-06-20T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.65
522286,New Cut Road,2023-06-20T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.36
522286,New Cut Road,2023-06-20T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.27
522286,New Cut Road,2023-06-20T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.26
522286,New Cut Road,2023-06-20T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
522286,New Cut Road,2023-06-20T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.4
522286,New Cut Road,2023-06-20T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.4
522286,New Cut Road,2023-06-20T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.3
522286,New Cut Road,2023-06-20T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.62
522286,New Cut Road,2023-06-20T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.51
522286,New Cut Road,2023-06-20T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
522286,New Cut Road,2023-06-20T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.04
522286,New Cut Road,2023-06-20T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.91
522286,New Cut Road,2023-06-20T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.7
522286,New Cut Road,2023-06-20T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
522286,New Cut Road,2023-06-20T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
522286,New Cut Road,2023-06-20T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
522286,New Cut Road,2023-06-20T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.1
522286,New Cut Road,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,29.0
522286,New Cut Road,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
522286,New Cut Road,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
522286,New Cut Road,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
522286,New Cut Road,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
522286,New Cut Road,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
522286,New Cut Road,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
522286,New Cut Road,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
522286,New Cut Road,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
522286,New Cut Road,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
522286,New Cut Road,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,35.17
522286,New Cut Road,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.61
522286,New Cut Road,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,34.38
522286,New Cut Road,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
522286,New Cut Road,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
522286,New Cut Road,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
522286,New Cut Road,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
522286,New Cut Road,2023-06-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522286,New Cut Road,2023-06-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.49
522286,New Cut Road,2023-06-20T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.09
522286,New Cut Road,2023-06-20T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.58
522286,New Cut Road,2023-06-20T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.28
522286,New Cut Road,2023-06-20T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.21
522286,New Cut Road,2023-06-20T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.4
522286,New Cut Road,2023-06-20T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
522286,New Cut Road,2023-06-20T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.3
522286,New Cut Road,2023-06-20T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.9
522286,New Cut Road,2023-06-20T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.8
522286,New Cut Road,2023-06-20T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.87
522286,New Cut Road,2023-06-20T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.49
522286,New Cut Road,2023-06-20T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.31
522286,New Cut Road,2023-06-20T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.56
522286,New Cut Road,2023-06-20T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.35
522286,New Cut Road,2023-06-20T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.4
522286,New Cut Road,2023-06-20T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
522286,New Cut Road,2023-06-20T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
522286,New Cut Road,2023-06-20T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
522286,New Cut Road,2023-06-20T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.4
522286,New Cut Road,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,29.1
522286,New Cut Road,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522286,New Cut Road,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
522286,New Cut Road,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522286,New Cut Road,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
522286,New Cut Road,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522286,New Cut Road,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
522286,New Cut Road,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
522286,New Cut Road,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
522286,New Cut Road,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
522286,New Cut Road,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,37.48
522286,New Cut Road,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.66
522286,New Cut Road,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,37.99
522286,New Cut Road,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
522286,New Cut Road,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
522286,New Cut Road,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
522286,New Cut Road,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
522286,New Cut Road,2023-06-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
522286,New Cut Road,2023-06-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.55
522286,New Cut Road,2023-06-20T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.21
522286,New Cut Road,2023-06-20T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.52
522286,New Cut Road,2023-06-20T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.21
522286,New Cut Road,2023-06-20T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.17
522286,New Cut Road,2023-06-20T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.51
522286,New Cut Road,2023-06-20T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
522286,New Cut Road,2023-06-20T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.0
522286,New Cut Road,2023-06-20T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.0
522286,New Cut Road,2023-06-20T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.9
522286,New Cut Road,2023-06-20T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.01
522286,New Cut Road,2023-06-20T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.42
522286,New Cut Road,2023-06-20T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
522286,New Cut Road,2023-06-20T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.39
522286,New Cut Road,2023-06-20T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.21
522286,New Cut Road,2023-06-20T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.53
522286,New Cut Road,2023-06-20T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
522286,New Cut Road,2023-06-20T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.1
522286,New Cut Road,2023-06-20T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
522286,New Cut Road,2023-06-20T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.6
522286,New Cut Road,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,29.2
522286,New Cut Road,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
522286,New Cut Road,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
522286,New Cut Road,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
522286,New Cut Road,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
522286,New Cut Road,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522286,New Cut Road,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
522286,New Cut Road,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
522286,New Cut Road,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
522286,New Cut Road,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
522286,New Cut Road,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,34.53
522286,New Cut Road,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.98
522286,New Cut Road,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.3
522286,New Cut Road,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
522286,New Cut Road,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
522286,New Cut Road,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
522286,New Cut Road,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
522286,New Cut Road,2023-06-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
522286,New Cut Road,2023-06-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.71
522286,New Cut Road,2023-06-20T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.47
522286,New Cut Road,2023-06-20T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.32
522286,New Cut Road,2023-06-20T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.91
522286,New Cut Road,2023-06-20T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.59
522286,New Cut Road,2023-06-20T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.61
522286,New Cut Road,2023-06-20T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.1
522286,New Cut Road,2023-06-20T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.5
522286,New Cut Road,2023-06-20T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.5
522286,New Cut Road,2023-06-20T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.0
522286,New Cut Road,2023-06-20T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.1
522286,New Cut Road,2023-06-20T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.61
522286,New Cut Road,2023-06-20T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
522286,New Cut Road,2023-06-20T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.93
522286,New Cut Road,2023-06-20T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.93
522286,New Cut Road,2023-06-20T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.8
522286,New Cut Road,2023-06-20T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
522286,New Cut Road,2023-06-20T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
522286,New Cut Road,2023-06-20T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
522286,New Cut Road,2023-06-20T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.8
522286,New Cut Road,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,29.3
522286,New Cut Road,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522286,New Cut Road,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
522286,New Cut Road,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522286,New Cut Road,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
522286,New Cut Road,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522286,New Cut Road,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
522286,New Cut Road,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
522286,New Cut Road,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
522286,New Cut Road,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
522286,New Cut Road,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,36.62
522286,New Cut Road,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.95
522286,New Cut Road,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,35.38
522286,New Cut Road,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
522286,New Cut Road,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
522286,New Cut Road,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
522286,New Cut Road,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
522286,New Cut Road,2023-06-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
522286,New Cut Road,2023-06-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.58
522286,New Cut Road,2023-06-20T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.57
522286,New Cut Road,2023-06-20T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.28
522286,New Cut Road,2023-06-20T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.31
522286,New Cut Road,2023-06-20T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.26
522286,New Cut Road,2023-06-20T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.7
522286,New Cut Road,2023-06-20T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
522286,New Cut Road,2023-06-20T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.6
522286,New Cut Road,2023-06-20T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.2
522286,New Cut Road,2023-06-20T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.1
522286,New Cut Road,2023-06-20T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.74
522286,New Cut Road,2023-06-20T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.58
522286,New Cut Road,2023-06-20T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
522286,New Cut Road,2023-06-20T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.72
522286,New Cut Road,2023-06-20T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.35
522286,New Cut Road,2023-06-20T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.7
522286,New Cut Road,2023-06-20T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
522286,New Cut Road,2023-06-20T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.6
522286,New Cut Road,2023-06-20T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
522286,New Cut Road,2023-06-20T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.7
522286,New Cut Road,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,29.5
522286,New Cut Road,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
522286,New Cut Road,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
522286,New Cut Road,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
522286,New Cut Road,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
522286,New Cut Road,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522286,New Cut Road,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
522286,New Cut Road,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
522286,New Cut Road,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
522286,New Cut Road,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
522286,New Cut Road,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,38.17
522286,New Cut Road,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.35
522286,New Cut Road,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,37.13
522286,New Cut Road,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
522286,New Cut Road,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
522286,New Cut Road,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
522286,New Cut Road,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
522286,New Cut Road,2023-06-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
522286,New Cut Road,2023-06-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.06
522286,New Cut Road,2023-06-20T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.71
522286,New Cut Road,2023-06-20T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.36
522286,New Cut Road,2023-06-20T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.99
522286,New Cut Road,2023-06-20T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.59
522286,New Cut Road,2023-06-20T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.7
522286,New Cut Road,2023-06-20T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
522286,New Cut Road,2023-06-20T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.6
522286,New Cut Road,2023-06-20T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.9
522286,New Cut Road,2023-06-20T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.6
522286,New Cut Road,2023-06-20T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.86
522286,New Cut Road,2023-06-20T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.62
522286,New Cut Road,2023-06-20T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
522286,New Cut Road,2023-06-20T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.12
522286,New Cut Road,2023-06-20T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.61
522286,New Cut Road,2023-06-20T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.96
522286,New Cut Road,2023-06-20T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
522286,New Cut Road,2023-06-20T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
522286,New Cut Road,2023-06-20T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.3
522286,New Cut Road,2023-06-20T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
522286,New Cut Road,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,29.6
522286,New Cut Road,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
522286,New Cut Road,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
522286,New Cut Road,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
522286,New Cut Road,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
522286,New Cut Road,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
522286,New Cut Road,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
522286,New Cut Road,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
522286,New Cut Road,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
522286,New Cut Road,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
522286,New Cut Road,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,36.71
522286,New Cut Road,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.71
522286,New Cut Road,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,37.77
522286,New Cut Road,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
522286,New Cut Road,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
522286,New Cut Road,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
522286,New Cut Road,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
522286,New Cut Road,2023-06-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
522286,New Cut Road,2023-06-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.93
522286,New Cut Road,2023-06-20T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.66
522286,New Cut Road,2023-06-20T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.48
522286,New Cut Road,2023-06-20T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.73
522286,New Cut Road,2023-06-20T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.88
522286,New Cut Road,2023-06-20T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.73
522286,New Cut Road,2023-06-20T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
522286,New Cut Road,2023-06-20T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.7
522286,New Cut Road,2023-06-20T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.1
522286,New Cut Road,2023-06-20T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.3
522286,New Cut Road,2023-06-20T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.03
522286,New Cut Road,2023-06-20T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.61
522286,New Cut Road,2023-06-20T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
522286,New Cut Road,2023-06-20T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.73
522286,New Cut Road,2023-06-20T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.36
522286,New Cut Road,2023-06-20T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.45
522286,New Cut Road,2023-06-20T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
522286,New Cut Road,2023-06-20T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.1
522286,New Cut Road,2023-06-20T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
522286,New Cut Road,2023-06-20T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.5
522286,New Cut Road,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,29.7
522286,New Cut Road,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522286,New Cut Road,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
522286,New Cut Road,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522286,New Cut Road,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
522286,New Cut Road,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
522286,New Cut Road,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
522286,New Cut Road,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
522286,New Cut Road,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
522286,New Cut Road,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
522286,New Cut Road,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,36.85
522286,New Cut Road,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.03
522286,New Cut Road,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,37.78
522286,New Cut Road,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
522286,New Cut Road,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
522286,New Cut Road,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
522286,New Cut Road,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
522286,New Cut Road,2023-06-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
