Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-20T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.96
522286,New Cut Road,2023-06-20T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.72
522286,New Cut Road,2023-06-20T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.39
522286,New Cut Road,2023-06-20T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.65
522286,New Cut Road,2023-06-20T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.93
522286,New Cut Road,2023-06-20T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.99
522286,New Cut Road,2023-06-20T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
522286,New Cut Road,2023-06-20T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.8
522286,New Cut Road,2023-06-20T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.6
522286,New Cut Road,2023-06-20T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.1
522286,New Cut Road,2023-06-20T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.74
522286,New Cut Road,2023-06-20T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.66
522286,New Cut Road,2023-06-20T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
522286,New Cut Road,2023-06-20T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.08
522286,New Cut Road,2023-06-20T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.02
522286,New Cut Road,2023-06-20T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.52
522286,New Cut Road,2023-06-20T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
522286,New Cut Road,2023-06-20T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
522286,New Cut Road,2023-06-20T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
522286,New Cut Road,2023-06-20T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.8
522286,New Cut Road,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,29.8
522286,New Cut Road,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
522286,New Cut Road,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
522286,New Cut Road,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522286,New Cut Road,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
522286,New Cut Road,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
522286,New Cut Road,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
522286,New Cut Road,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
522286,New Cut Road,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
522286,New Cut Road,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
522286,New Cut Road,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,39.13
522286,New Cut Road,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.08
522286,New Cut Road,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,38.09
522286,New Cut Road,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
522286,New Cut Road,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
522286,New Cut Road,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
522286,New Cut Road,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
522286,New Cut Road,2023-06-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
522286,New Cut Road,2023-06-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522286,New Cut Road,2023-06-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-20T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.88
522286,New Cut Road,2023-06-20T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.89
522286,New Cut Road,2023-06-20T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.63
522286,New Cut Road,2023-06-20T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.37
522286,New Cut Road,2023-06-20T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.65
522286,New Cut Road,2023-06-20T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.97
522286,New Cut Road,2023-06-20T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
522286,New Cut Road,2023-06-20T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.5
522286,New Cut Road,2023-06-20T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.7
522286,New Cut Road,2023-06-20T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.5
522286,New Cut Road,2023-06-20T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.83
522286,New Cut Road,2023-06-20T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.55
522286,New Cut Road,2023-06-20T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
522286,New Cut Road,2023-06-20T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.73
522286,New Cut Road,2023-06-20T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.63
522286,New Cut Road,2023-06-20T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.63
522286,New Cut Road,2023-06-20T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
522286,New Cut Road,2023-06-20T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.3
522286,New Cut Road,2023-06-20T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
522286,New Cut Road,2023-06-20T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.8
522286,New Cut Road,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,30.0
522286,New Cut Road,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522286,New Cut Road,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
522286,New Cut Road,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522286,New Cut Road,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
522286,New Cut Road,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
522286,New Cut Road,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
522286,New Cut Road,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
522286,New Cut Road,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
522286,New Cut Road,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
522286,New Cut Road,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,37.97
522286,New Cut Road,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.06
522286,New Cut Road,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,40.18
522286,New Cut Road,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
522286,New Cut Road,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
522286,New Cut Road,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
522286,New Cut Road,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
522286,New Cut Road,2023-06-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
522286,New Cut Road,2023-06-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-20T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.14
522286,New Cut Road,2023-06-20T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.79
522286,New Cut Road,2023-06-20T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.25
522286,New Cut Road,2023-06-20T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.89
522286,New Cut Road,2023-06-20T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.63
522286,New Cut Road,2023-06-20T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.29
522286,New Cut Road,2023-06-20T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.9
522286,New Cut Road,2023-06-20T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.0
522286,New Cut Road,2023-06-20T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.6
522286,New Cut Road,2023-06-20T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.2
522286,New Cut Road,2023-06-20T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.99
522286,New Cut Road,2023-06-20T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.49
522286,New Cut Road,2023-06-20T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
522286,New Cut Road,2023-06-20T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.12
522286,New Cut Road,2023-06-20T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.4
522286,New Cut Road,2023-06-20T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.72
522286,New Cut Road,2023-06-20T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
522286,New Cut Road,2023-06-20T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
522286,New Cut Road,2023-06-20T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.7
522286,New Cut Road,2023-06-20T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.1
522286,New Cut Road,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,30.1
522286,New Cut Road,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522286,New Cut Road,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
522286,New Cut Road,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522286,New Cut Road,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
522286,New Cut Road,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
522286,New Cut Road,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
522286,New Cut Road,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
522286,New Cut Road,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
522286,New Cut Road,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
522286,New Cut Road,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,36.45
522286,New Cut Road,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.3
522286,New Cut Road,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,36.79
522286,New Cut Road,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
522286,New Cut Road,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
522286,New Cut Road,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
522286,New Cut Road,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
522286,New Cut Road,2023-06-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522286,New Cut Road,2023-06-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.59
522286,New Cut Road,2023-06-20T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.78
522286,New Cut Road,2023-06-20T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.29
522286,New Cut Road,2023-06-20T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.03
522286,New Cut Road,2023-06-20T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.06
522286,New Cut Road,2023-06-20T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.2
522286,New Cut Road,2023-06-20T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.3
522286,New Cut Road,2023-06-20T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.4
522286,New Cut Road,2023-06-20T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.1
522286,New Cut Road,2023-06-20T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.0
522286,New Cut Road,2023-06-20T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.93
522286,New Cut Road,2023-06-20T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.57
522286,New Cut Road,2023-06-20T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
522286,New Cut Road,2023-06-20T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.8
522286,New Cut Road,2023-06-20T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.36
522286,New Cut Road,2023-06-20T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.38
522286,New Cut Road,2023-06-20T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
522286,New Cut Road,2023-06-20T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.7
522286,New Cut Road,2023-06-20T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.5
522286,New Cut Road,2023-06-20T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.8
522286,New Cut Road,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,30.3
522286,New Cut Road,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522286,New Cut Road,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
522286,New Cut Road,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522286,New Cut Road,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
522286,New Cut Road,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
522286,New Cut Road,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
522286,New Cut Road,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
522286,New Cut Road,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
522286,New Cut Road,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
522286,New Cut Road,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,35.58
522286,New Cut Road,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.01
522286,New Cut Road,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,37.61
522286,New Cut Road,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
522286,New Cut Road,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
522286,New Cut Road,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
522286,New Cut Road,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
522286,New Cut Road,2023-06-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
522286,New Cut Road,2023-06-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.61
522286,New Cut Road,2023-06-20T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.57
522286,New Cut Road,2023-06-20T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.31
522286,New Cut Road,2023-06-20T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.91
522286,New Cut Road,2023-06-20T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.22
522286,New Cut Road,2023-06-20T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
522286,New Cut Road,2023-06-20T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.1
522286,New Cut Road,2023-06-20T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.1
522286,New Cut Road,2023-06-20T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.8
522286,New Cut Road,2023-06-20T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.4
522286,New Cut Road,2023-06-20T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.8
522286,New Cut Road,2023-06-20T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.45
522286,New Cut Road,2023-06-20T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.27
522286,New Cut Road,2023-06-20T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.11
522286,New Cut Road,2023-06-20T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.13
522286,New Cut Road,2023-06-20T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.13
522286,New Cut Road,2023-06-20T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
522286,New Cut Road,2023-06-20T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
522286,New Cut Road,2023-06-20T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.2
522286,New Cut Road,2023-06-20T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.5
522286,New Cut Road,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,30.4
522286,New Cut Road,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522286,New Cut Road,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
522286,New Cut Road,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522286,New Cut Road,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
522286,New Cut Road,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522286,New Cut Road,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
522286,New Cut Road,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
522286,New Cut Road,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
522286,New Cut Road,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
522286,New Cut Road,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.44
522286,New Cut Road,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.17
522286,New Cut Road,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,38.3
522286,New Cut Road,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
522286,New Cut Road,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
522286,New Cut Road,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
522286,New Cut Road,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
522286,New Cut Road,2023-06-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
522286,New Cut Road,2023-06-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
522286,New Cut Road,2023-06-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-20T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.51
522286,New Cut Road,2023-06-20T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.16
522286,New Cut Road,2023-06-20T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.21
522286,New Cut Road,2023-06-20T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.01
522286,New Cut Road,2023-06-20T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.31
522286,New Cut Road,2023-06-20T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.83
522286,New Cut Road,2023-06-20T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
522286,New Cut Road,2023-06-20T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.7
522286,New Cut Road,2023-06-20T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.7
522286,New Cut Road,2023-06-20T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.9
522286,New Cut Road,2023-06-20T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.82
522286,New Cut Road,2023-06-20T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.72
522286,New Cut Road,2023-06-20T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
522286,New Cut Road,2023-06-20T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.29
522286,New Cut Road,2023-06-20T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.65
522286,New Cut Road,2023-06-20T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.75
522286,New Cut Road,2023-06-20T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
522286,New Cut Road,2023-06-20T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.9
522286,New Cut Road,2023-06-20T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
522286,New Cut Road,2023-06-20T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.7
522286,New Cut Road,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,30.6
522286,New Cut Road,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522286,New Cut Road,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
522286,New Cut Road,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
522286,New Cut Road,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
522286,New Cut Road,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522286,New Cut Road,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
522286,New Cut Road,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
522286,New Cut Road,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
522286,New Cut Road,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
522286,New Cut Road,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,37.02
522286,New Cut Road,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.04
522286,New Cut Road,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.69
522286,New Cut Road,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
522286,New Cut Road,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
522286,New Cut Road,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
522286,New Cut Road,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
522286,New Cut Road,2023-06-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
522286,New Cut Road,2023-06-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.49
522286,New Cut Road,2023-06-20T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.01
522286,New Cut Road,2023-06-20T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.31
522286,New Cut Road,2023-06-20T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.19
522286,New Cut Road,2023-06-20T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.64
522286,New Cut Road,2023-06-20T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.73
522286,New Cut Road,2023-06-20T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,33.0
522286,New Cut Road,2023-06-20T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.2
522286,New Cut Road,2023-06-20T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.9
522286,New Cut Road,2023-06-20T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.7
522286,New Cut Road,2023-06-20T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.85
522286,New Cut Road,2023-06-20T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.56
522286,New Cut Road,2023-06-20T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
522286,New Cut Road,2023-06-20T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.44
522286,New Cut Road,2023-06-20T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.8
522286,New Cut Road,2023-06-20T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.85
522286,New Cut Road,2023-06-20T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
522286,New Cut Road,2023-06-20T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
522286,New Cut Road,2023-06-20T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.3
522286,New Cut Road,2023-06-20T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.7
522286,New Cut Road,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,30.8
522286,New Cut Road,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
522286,New Cut Road,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
522286,New Cut Road,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522286,New Cut Road,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
522286,New Cut Road,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
522286,New Cut Road,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
522286,New Cut Road,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
522286,New Cut Road,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
522286,New Cut Road,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
522286,New Cut Road,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,35.62
522286,New Cut Road,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.87
522286,New Cut Road,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,38.01
522286,New Cut Road,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
522286,New Cut Road,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
522286,New Cut Road,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
522286,New Cut Road,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
522286,New Cut Road,2023-06-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
522286,New Cut Road,2023-06-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.22
522286,New Cut Road,2023-06-20T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.98
522286,New Cut Road,2023-06-20T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.53
522286,New Cut Road,2023-06-20T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.7
522286,New Cut Road,2023-06-20T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.58
522286,New Cut Road,2023-06-20T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.79
522286,New Cut Road,2023-06-20T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
522286,New Cut Road,2023-06-20T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.6
522286,New Cut Road,2023-06-20T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.1
522286,New Cut Road,2023-06-20T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.1
522286,New Cut Road,2023-06-20T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.17
522286,New Cut Road,2023-06-20T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.68
522286,New Cut Road,2023-06-20T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-20T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.04
522286,New Cut Road,2023-06-20T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.87
522286,New Cut Road,2023-06-20T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.86
522286,New Cut Road,2023-06-20T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
522286,New Cut Road,2023-06-20T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.7
522286,New Cut Road,2023-06-20T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.5
522286,New Cut Road,2023-06-20T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.8
522286,New Cut Road,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,30.9
522286,New Cut Road,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522286,New Cut Road,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
522286,New Cut Road,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522286,New Cut Road,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
522286,New Cut Road,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522286,New Cut Road,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
522286,New Cut Road,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
522286,New Cut Road,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
522286,New Cut Road,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
522286,New Cut Road,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,37.02
522286,New Cut Road,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.56
522286,New Cut Road,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,38.41
522286,New Cut Road,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
522286,New Cut Road,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
522286,New Cut Road,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
522286,New Cut Road,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
522286,New Cut Road,2023-06-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.11
522286,New Cut Road,2023-06-20T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.03
522286,New Cut Road,2023-06-20T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.4
522286,New Cut Road,2023-06-20T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.08
522286,New Cut Road,2023-06-20T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.93
522286,New Cut Road,2023-06-20T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.94
522286,New Cut Road,2023-06-20T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.5
522286,New Cut Road,2023-06-20T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.7
522286,New Cut Road,2023-06-20T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.7
522286,New Cut Road,2023-06-20T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.2
522286,New Cut Road,2023-06-20T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.96
522286,New Cut Road,2023-06-20T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.45
522286,New Cut Road,2023-06-20T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
522286,New Cut Road,2023-06-20T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.52
522286,New Cut Road,2023-06-20T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.64
522286,New Cut Road,2023-06-20T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.28
522286,New Cut Road,2023-06-20T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
522286,New Cut Road,2023-06-20T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
522286,New Cut Road,2023-06-20T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
522286,New Cut Road,2023-06-20T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.5
522286,New Cut Road,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,31.1
522286,New Cut Road,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522286,New Cut Road,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
522286,New Cut Road,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522286,New Cut Road,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
522286,New Cut Road,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
522286,New Cut Road,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
522286,New Cut Road,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
522286,New Cut Road,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
522286,New Cut Road,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
522286,New Cut Road,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,37.46
522286,New Cut Road,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.44
522286,New Cut Road,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,37.08
522286,New Cut Road,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
522286,New Cut Road,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
522286,New Cut Road,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
522286,New Cut Road,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
522286,New Cut Road,2023-06-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
522286,New Cut Road,2023-06-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522286,New Cut Road,2023-06-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.07
522286,New Cut Road,2023-06-20T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.32
522286,New Cut Road,2023-06-20T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.27
522286,New Cut Road,2023-06-20T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.31
522286,New Cut Road,2023-06-20T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.62
522286,New Cut Road,2023-06-20T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.2
522286,New Cut Road,2023-06-20T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
522286,New Cut Road,2023-06-20T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.4
522286,New Cut Road,2023-06-20T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.8
522286,New Cut Road,2023-06-20T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.0
522286,New Cut Road,2023-06-20T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.88
522286,New Cut Road,2023-06-20T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.49
522286,New Cut Road,2023-06-20T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
522286,New Cut Road,2023-06-20T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.53
522286,New Cut Road,2023-06-20T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.75
522286,New Cut Road,2023-06-20T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.42
522286,New Cut Road,2023-06-20T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
522286,New Cut Road,2023-06-20T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
522286,New Cut Road,2023-06-20T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
522286,New Cut Road,2023-06-20T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.1
522286,New Cut Road,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,31.2
522286,New Cut Road,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
522286,New Cut Road,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
522286,New Cut Road,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522286,New Cut Road,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
522286,New Cut Road,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
522286,New Cut Road,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
522286,New Cut Road,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
522286,New Cut Road,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
522286,New Cut Road,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
522286,New Cut Road,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,37.07
522286,New Cut Road,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.65
522286,New Cut Road,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,38.05
522286,New Cut Road,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
522286,New Cut Road,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
522286,New Cut Road,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
522286,New Cut Road,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
522286,New Cut Road,2023-06-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
522286,New Cut Road,2023-06-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.31
522286,New Cut Road,2023-06-20T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.37
522286,New Cut Road,2023-06-20T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.22
522286,New Cut Road,2023-06-20T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.33
522286,New Cut Road,2023-06-20T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.78
522286,New Cut Road,2023-06-20T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.36
522286,New Cut Road,2023-06-20T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.8
522286,New Cut Road,2023-06-20T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.8
522286,New Cut Road,2023-06-20T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.4
522286,New Cut Road,2023-06-20T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.3
522286,New Cut Road,2023-06-20T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.97
522286,New Cut Road,2023-06-20T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.48
522286,New Cut Road,2023-06-20T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.39
522286,New Cut Road,2023-06-20T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.47
522286,New Cut Road,2023-06-20T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.07
522286,New Cut Road,2023-06-20T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.02
522286,New Cut Road,2023-06-20T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
522286,New Cut Road,2023-06-20T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.1
522286,New Cut Road,2023-06-20T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.1
522286,New Cut Road,2023-06-20T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.9
522286,New Cut Road,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,31.4
522286,New Cut Road,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522286,New Cut Road,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
522286,New Cut Road,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522286,New Cut Road,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
522286,New Cut Road,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522286,New Cut Road,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
522286,New Cut Road,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
522286,New Cut Road,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
522286,New Cut Road,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
522286,New Cut Road,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,38.94
522286,New Cut Road,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.72
522286,New Cut Road,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,38.52
522286,New Cut Road,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
522286,New Cut Road,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
522286,New Cut Road,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
522286,New Cut Road,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
